Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,10.13,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,20.27,11.4
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,35.79,26.68
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,50.8,40.99
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,66.7,53.17
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,83.01,67.66
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,98.59,81.33
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,114.26,94.88
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,152.57,125.34
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,196.55,160.94
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,182.29,150.56
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,161.9,134.26
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,250.1,206.38
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,353.36,290.78
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,362.8,299.39
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,368.58,304.66
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,351.16,290.57
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,328.86,272.01
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,283.43,234.4
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,233.81,192.82
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,221.82,182.59
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,209.52,172.06
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,223.27,183.72
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,237.24,195.53
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,256.87,212.25
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,273.27,226.3
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,246.96,204.57
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,220.48,182.67
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,146.56,120.66
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,78.35,62.39
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,71.06,56.4
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,63.79,50.31
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,56.04,43.64
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,48.3,36.9
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,40.07,29.71
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,31.85,22.41
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,23.64,14.98
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,15.43,7.5
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,8.67,0.5
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.85,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.71,0.82
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,13.01,6.13
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,18.32,11.23
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,24.6,16.13
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,30.88,21.76
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,36.69,26.89
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,42.49,31.97
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,72.94,58.5
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,102.4,83.72
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,60.41,47.25
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,17.38,9.65
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,86.53,69.6
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,154.18,126.28
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,191.45,156.69
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,229.79,187.78
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,208.35,169.93
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,185.89,151.44
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,130.98,106.02
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,75.46,59.3
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,101.64,81.5
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,127.96,103.4
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,164.94,134.22
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,202.5,165.11
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,193.32,157.26
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,184.07,149.61
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,145.5,117.9
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,106.96,85.89
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,78.34,61.91
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,50.24,38.02
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,45.4,34.05
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,40.56,30.0
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,35.72,25.85
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,30.89,21.64
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,25.57,16.98
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,20.26,12.25
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,14.94,7.43
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,9.64,2.6
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.78,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.97,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,11.58,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,23.58,13.96
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,29.63,20.89
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,35.41,26.58
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,53.14,30.81
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,95.43,51.98
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,140.14,93.03
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,170.59,126.23
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,198.31,152.21
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,221.44,173.83
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,223.58,178.49
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,217.83,175.48
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,242.3,194.97
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,267.82,215.13
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,322.17,258.61
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,383.23,307.34
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,390.79,312.92
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,395.32,316.08
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,416.43,333.17
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,436.6,349.44
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,443.58,354.58
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,449.59,358.99
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,555.53,445.34
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,654.16,524.03
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,651.78,522.45
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,646.27,519.11
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,637.01,512.53
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,622.87,502.2
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,602.24,486.77
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,579.03,469.09
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,549.28,445.99
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,517.71,420.93
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,479.29,389.3
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,439.88,356.07
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,390.33,315.6
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,341.77,274.28
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,282.34,222.33
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,226.69,171.77
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,153.4,98.09
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,70.86,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,10.53,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,21.56,12.5
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,25.92,17.9
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,30.19,22.23
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,49.03,25.93
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,95.52,48.33
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,142.92,82.18
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,195.77,126.41
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,243.84,169.49
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,292.54,213.91
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,339.16,256.97
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,385.2,298.8
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,427.81,337.04
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,468.91,373.04
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,506.0,405.52
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,540.89,435.45
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,571.8,460.71
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,599.89,483.08
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,622.83,501.94
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,642.71,518.11
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,657.59,529.45
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,669.17,538.09
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,675.45,543.63
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,678.37,546.55
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,675.23,543.86
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,668.78,538.63
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,656.97,531.22
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,642.1,521.32
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,620.76,505.29
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,596.88,487.0
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,568.78,465.3
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,536.24,439.63
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,496.04,406.48
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,454.99,371.79
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,404.85,329.91
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,355.65,287.24
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,293.94,233.24
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,236.33,180.87
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,158.6,104.46
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,77.74,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,11.62,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,23.63,14.2
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,30.61,22.15
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,37.26,28.72
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,53.91,32.61
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,95.65,53.57
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,138.96,84.76
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,188.09,125.9
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,222.48,164.11
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,244.21,190.33
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,297.65,232.83
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,366.82,289.94
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,407.2,326.19
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,446.57,360.77
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,481.47,391.01
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,514.57,419.02
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,545.93,445.04
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,574.37,468.23
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,596.52,485.95
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,615.83,501.12
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,629.66,511.81
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,640.41,519.96
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,646.01,524.99
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,648.46,527.56
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,562.85,458.07
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,465.99,379.03
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,435.81,355.72
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,405.09,331.38
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,425.9,350.05
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,448.38,369.33
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,419.13,345.45
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,389.54,321.27
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,351.79,290.26
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,314.25,258.88
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,272.56,223.93
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,231.89,188.89
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,176.7,141.24
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,130.9,100.76
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,76.36,50.61
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.74,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,14.22,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,28.21,17.68
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,38.67,29.01
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,48.68,38.75
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,66.75,46.08
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,104.94,67.44
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,144.37,95.76
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,186.42,129.91
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,227.13,165.35
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,269.6,202.99
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,186.88,145.88
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,81.25,64.11
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,109.74,88.07
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,138.22,111.55
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,158.52,128.19
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,179.09,145.0
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,122.96,98.15
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,65.77,50.13
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,66.25,50.56
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,66.74,50.95
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,90.49,70.88
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,114.31,90.74
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,120.72,96.07
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,127.18,101.5
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,101.26,79.85
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,75.45,58.24
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,66.72,51.02
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,58.0,43.75
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,64.77,49.59
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,71.55,55.45
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,65.25,50.32
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,58.95,45.16
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,51.69,39.03
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,44.43,32.84
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,36.69,26.21
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,28.95,19.49
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,21.71,13.06
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,14.46,6.6
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,8.67,1.08
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.95,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,11.18,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,22.68,13.04
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,28.76,20.03
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,34.56,25.7
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,50.48,28.85
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,96.0,51.81
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,113.97,77.4
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,111.62,90.4
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,154.21,123.32
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,203.38,161.89
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,269.46,207.31
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,368.58,282.47
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,412.11,319.65
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,452.33,353.4
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,489.17,384.52
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,524.12,413.4
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,554.01,437.12
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,581.49,458.41
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,604.87,476.52
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,625.39,492.1
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,641.21,504.13
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,653.95,513.7
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,661.19,519.82
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,665.16,523.45
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,663.89,522.18
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,659.37,518.46
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,647.94,511.14
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,633.48,501.43
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,613.18,486.42
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,590.25,469.17
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,561.24,446.65
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,532.98,424.06
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,494.59,393.35
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,455.26,361.06
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,407.07,322.68
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,359.63,283.3
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,299.81,232.8
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,243.78,183.51
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,168.78,114.33
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,96.73,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,39.12,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,12.54,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,24.85,14.67
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,36.19,26.41
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,47.04,36.67
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,65.46,45.13
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,101.71,66.1
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,136.44,90.59
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,174.35,120.8
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,219.37,154.26
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,278.98,201.65
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,322.83,241.1
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,366.61,280.02
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,407.79,316.18
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,448.26,351.0
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,484.63,381.64
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,520.36,410.96
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,547.48,432.96
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,572.85,453.0
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,428.55,340.82
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,261.62,205.79
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,227.33,178.64
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,193.73,151.57
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,266.22,209.91
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,338.35,266.78
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,308.33,243.04
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,277.79,219.08
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,440.84,352.41
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,583.73,464.21
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,505.45,401.69
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,420.96,335.12
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,379.95,303.56
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,339.54,271.79
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,309.25,247.36
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,278.99,222.47
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,314.68,250.48
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,334.83,263.44
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,277.67,214.99
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,224.21,168.49
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,151.14,103.46
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,79.37,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,30.75,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,11.19,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,22.69,13.13
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,28.3,19.74
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,33.67,25.06
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,53.49,31.52
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,97.39,52.65
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,142.3,84.57
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,190.22,124.66
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,237.58,167.42
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,286.25,212.44
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,331.79,255.7
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,377.11,298.41
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,421.69,339.31
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,462.69,376.38
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,500.0,410.28
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,535.35,441.87
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,566.01,468.19
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,594.13,491.83
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,557.04,461.17
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,507.61,419.41
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,511.42,422.96
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,513.26,424.67
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,460.26,380.61
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,403.81,333.24
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,542.31,452.38
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,668.18,558.58
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,463.91,388.92
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,248.0,204.24
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,197.98,162.81
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,153.33,125.23
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,212.69,177.29
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,271.22,227.94
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,244.92,206.05
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,218.53,183.79
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,189.76,158.98
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,161.01,133.63
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,128.09,104.21
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,95.8,74.95
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,58.72,40.97
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,16.84,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,8.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,11.18,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,22.69,13.5
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,28.76,20.65
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,34.55,26.45
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,54.68,33.05
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,99.37,54.8
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,145.49,87.87
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,194.55,129.02
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,242.22,172.22
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,291.01,217.34
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,337.55,260.61
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,383.87,302.91
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,428.93,343.25
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,470.44,379.6
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,507.53,412.01
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,542.59,441.87
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,573.31,466.85
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,601.35,489.0
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,624.85,507.96
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,645.4,524.25
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,661.21,535.65
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,673.86,544.37
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,680.3,549.2
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,683.44,551.47
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,680.58,548.59
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,674.48,543.29
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,662.84,535.18
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,650.54,526.41
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,630.2,511.49
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,607.24,494.36
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,533.83,437.87
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,461.65,381.39
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,424.31,352.11
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,386.88,321.59
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,343.8,285.18
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,301.27,248.1
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,248.01,201.31
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,198.03,156.19
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,116.17,84.96
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,30.49,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,13.27,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,13.59,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,26.53,16.73
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,41.69,32.35
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,56.32,46.42
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,75.96,58.71
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,105.81,79.63
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,134.65,102.03
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,165.05,127.06
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,196.24,153.98
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,229.23,182.17
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,258.66,206.33
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,292.71,234.23
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,333.96,267.38
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,378.86,303.41
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,405.93,325.8
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,432.03,347.06
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,412.53,331.38
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,384.99,308.85
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,394.88,317.01
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,404.13,324.38
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,394.57,316.42
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,383.7,307.49
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,410.64,329.67
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,441.35,354.4
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,425.64,341.82
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,412.84,331.73
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,372.17,299.76
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,331.43,267.53
2016,1,11,14,45,479.5,163.0,1.4,12.0,391.0,472.22,383.76
