Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,14.34,2.76
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,29.68,19.91
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,34.72,25.09
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,39.59,29.73
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,71.91,38.31
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,118.27,65.2
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,121.26,81.14
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,98.15,76.97
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,110.1,86.37
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,122.08,95.62
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,176.64,138.97
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,235.38,185.15
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,251.53,197.5
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,267.67,209.85
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,344.36,270.54
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,429.94,337.93
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,529.15,417.79
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,641.75,507.46
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,666.91,527.77
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,689.2,546.0
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,705.89,559.05
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,719.39,569.56
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,728.16,577.06
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,733.65,581.93
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,731.9,581.5
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,729.23,580.52
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,719.56,574.0
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,706.79,565.26
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,686.21,550.14
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,663.02,532.82
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,634.51,510.61
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,603.91,486.54
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,563.69,454.62
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,524.77,423.17
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,476.08,383.92
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,427.79,344.08
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,367.25,293.59
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,309.87,244.59
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,239.68,184.82
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,176.37,129.32
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,86.0,39.95
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,12.45,2.23
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,25.67,16.74
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,32.44,23.39
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,36.71,27.5
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,73.7,37.27
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,123.3,66.63
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,174.03,105.88
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,227.36,151.66
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,279.21,198.21
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,334.99,248.17
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,384.86,293.73
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,434.31,338.17
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,480.51,378.43
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,525.29,416.44
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,566.68,451.64
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,606.02,484.43
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,640.17,511.69
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,671.54,536.19
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,698.53,557.63
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,722.45,576.4
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,740.71,589.7
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,755.61,599.73
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,764.86,606.32
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,770.6,610.45
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,770.57,610.68
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,767.03,608.49
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,757.96,601.91
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,745.56,593.0
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,726.16,579.24
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,703.78,563.28
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,675.7,542.09
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,648.32,521.44
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,609.76,491.25
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,569.67,459.37
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,521.27,422.32
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,472.69,383.75
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,413.16,334.43
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,355.72,285.05
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,286.34,224.98
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,221.05,166.21
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,105.45,55.98
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,12.81,3.08
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,26.46,17.95
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,30.83,22.53
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,38.44,29.79
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,76.25,39.79
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,125.75,70.12
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,176.86,111.03
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,230.53,158.45
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,263.56,199.68
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,275.2,219.31
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,342.02,271.35
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,438.9,350.43
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,485.82,392.11
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,531.46,431.75
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,572.53,467.47
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,611.43,500.62
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,645.58,528.48
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,676.9,553.47
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,703.63,575.1
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,727.2,593.92
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,745.7,607.65
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,760.76,617.93
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,770.45,625.18
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,776.59,629.9
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,776.56,628.93
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,772.99,625.48
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,763.67,619.04
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,750.97,610.2
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,731.8,596.8
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,709.67,581.19
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,681.71,560.97
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,651.3,538.22
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,616.76,510.67
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,577.46,478.88
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,529.64,440.22
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,481.5,400.45
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,423.68,350.72
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,367.63,300.82
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,296.42,238.05
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,230.99,177.93
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,143.74,84.72
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,53.73,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,10.81,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,18.37,7.57
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,26.74,18.41
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,30.69,22.56
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,34.57,26.33
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,77.09,38.6
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,128.53,70.65
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,180.4,111.89
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,238.01,161.92
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,290.97,209.96
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,344.51,258.48
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,395.33,304.22
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,445.6,348.42
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,492.43,388.79
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,537.77,426.85
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,579.13,461.26
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,618.3,493.14
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,652.26,519.56
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,683.0,542.94
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,710.26,563.83
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,734.44,582.07
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,753.58,595.58
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,769.37,605.76
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,779.14,612.03
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,785.36,615.89
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,786.11,616.42
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,783.28,614.6
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,774.12,608.44
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,761.56,600.03
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,740.71,585.79
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,717.05,569.62
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,687.95,548.87
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,659.58,528.02
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,621.39,499.01
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,581.6,468.25
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,533.32,431.85
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,484.77,393.91
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,425.19,345.44
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,367.51,296.56
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,299.25,238.35
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,234.4,180.34
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,144.21,89.27
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,53.04,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,10.81,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,18.64,8.21
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,28.03,19.5
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,32.73,24.36
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,37.23,28.75
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,82.97,44.98
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,131.99,76.29
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,181.86,116.12
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,234.38,161.86
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,285.49,208.37
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,337.19,255.48
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,386.3,299.94
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,435.16,343.13
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,480.89,382.83
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,527.21,421.79
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,567.23,455.56
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,605.26,487.0
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,638.7,513.23
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,669.52,536.79
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,695.79,557.53
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,719.13,575.81
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,737.07,589.82
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,751.77,600.87
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,760.78,607.47
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,766.41,611.74
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,724.41,580.49
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,678.78,545.07
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,713.95,574.16
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,742.91,597.1
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,720.72,581.18
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,695.95,562.95
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,666.98,542.02
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,635.77,519.01
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,595.29,487.58
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,555.98,456.43
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,507.23,417.79
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,458.67,378.17
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,397.61,326.74
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,339.3,276.16
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,268.08,215.12
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,203.18,157.47
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,109.02,69.88
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,11.8,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,18.98,8.8
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,27.86,19.27
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,31.69,23.23
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,38.85,29.96
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,83.65,44.1
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,133.82,76.62
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,184.77,117.89
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,238.41,165.29
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,290.22,213.1
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,343.15,262.1
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,396.13,311.24
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,445.63,356.74
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,492.03,398.12
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,537.14,437.36
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,578.65,473.52
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,618.12,507.27
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,652.84,535.72
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,685.02,561.55
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,712.3,583.84
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,736.49,603.37
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,755.14,617.85
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,770.42,629.35
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,780.16,636.52
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,786.35,641.1
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,787.58,640.8
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,785.28,637.96
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,775.94,632.32
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,763.21,624.2
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,743.15,609.37
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,720.23,592.43
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,692.25,572.01
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,665.03,551.1
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,626.73,520.37
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,586.77,487.83
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,539.04,448.02
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,490.94,407.45
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,433.35,358.22
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,377.35,308.74
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,306.58,246.78
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,245.14,190.52
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,159.13,106.01
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,67.45,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,13.76,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,22.27,11.91
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,32.47,23.68
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,37.79,29.08
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,44.29,35.25
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,87.01,47.71
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,139.5,82.46
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,189.69,123.26
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,242.62,169.88
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,293.94,216.39
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,346.66,264.05
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,396.79,309.62
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,449.22,356.0
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,495.04,395.5
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,539.63,432.92
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,580.61,467.1
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,619.55,498.87
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,653.4,525.99
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,684.46,550.43
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,711.31,571.98
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,735.15,590.97
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,753.35,604.06
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,768.26,614.03
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,777.86,620.85
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,784.0,625.23
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,784.92,624.94
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,782.36,622.25
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,772.8,615.22
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,759.92,605.89
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,741.21,592.36
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,719.51,576.72
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,693.97,557.44
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,662.91,533.29
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,624.49,503.24
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,584.47,471.47
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,536.69,435.81
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,488.61,398.56
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,430.31,351.08
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,376.54,305.36
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,306.58,245.27
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,242.44,187.86
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,156.76,106.25
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,63.99,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.66,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,21.08,11.16
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,27.08,18.59
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,30.54,22.2
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,37.52,28.78
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,84.56,41.85
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,136.27,76.2
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,192.16,122.3
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,246.68,170.88
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,278.47,210.08
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,291.76,230.25
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,336.31,267.49
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,387.01,309.94
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,415.22,334.51
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,437.35,352.94
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,523.51,424.69
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,626.64,509.88
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,661.51,537.91
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,693.38,563.22
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,720.92,585.66
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,745.34,605.29
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,764.86,619.04
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,781.03,630.31
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,791.25,638.0
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,797.88,643.15
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,799.34,644.75
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,797.17,643.79
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,788.9,638.18
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,777.15,630.09
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,759.69,617.96
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,738.97,603.41
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,711.04,583.91
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,680.46,561.88
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,644.16,533.23
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,605.89,502.46
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,559.45,465.15
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,512.44,426.24
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,459.45,380.36
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,404.5,331.74
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,335.88,271.19
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,272.14,212.57
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,186.07,129.43
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,96.34,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,12.78,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,18.66,9.55
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,25.91,17.6
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,29.46,21.2
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,38.58,29.65
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,85.41,41.7
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,136.73,76.04
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,192.2,121.5
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,246.06,168.82
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,298.5,216.39
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,351.39,264.12
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,401.82,309.51
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,451.59,353.3
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,498.19,393.49
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,543.24,431.35
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,584.22,464.98
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,623.0,496.06
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,656.56,522.27
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,686.87,545.42
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,713.65,566.55
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,737.35,584.95
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,755.84,597.29
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,771.0,607.24
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,780.26,613.9
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,786.02,618.15
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,787.03,619.09
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,784.53,617.64
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,775.16,611.06
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,762.42,602.19
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,743.32,589.02
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,721.29,573.78
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,693.2,554.07
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,662.69,531.92
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,629.08,505.72
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,590.46,475.35
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,543.23,439.08
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,495.59,401.33
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,439.76,355.77
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,385.33,309.62
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,316.61,250.99
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,252.96,194.47
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,173.27,120.39
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,82.15,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,13.76,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,18.87,9.94
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,28.71,20.09
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,32.55,24.0
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,43.79,27.13
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,89.87,46.04
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,140.73,80.59
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,191.87,122.43
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,245.39,169.27
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,301.06,219.1
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,353.87,266.28
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,403.94,310.7
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,453.52,353.55
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,499.87,392.76
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,544.78,429.67
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,585.48,462.21
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,624.06,492.21
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,658.25,518.13
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,689.73,541.39
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,716.91,561.21
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,741.03,578.0
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,759.56,589.98
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,774.72,599.61
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,784.71,606.56
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,791.2,611.18
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,791.8,610.89
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,788.91,608.31
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,779.89,602.73
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,767.51,594.92
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,749.05,582.86
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,727.58,568.71
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,699.68,549.79
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,669.31,528.51
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,635.06,502.48
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,595.89,472.44
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,548.52,437.71
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,500.72,401.4
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,443.21,356.18
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,387.36,310.3
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,320.9,254.37
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,257.42,198.59
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,173.17,122.0
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,91.82,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,14.74,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,19.65,10.54
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,29.54,20.47
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,33.33,24.22
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,46.88,27.55
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,94.1,47.48
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,146.04,82.72
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,198.07,124.94
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,252.36,171.88
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,308.61,221.5
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,362.02,268.49
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,412.75,313.13
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,462.92,356.28
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,509.76,395.05
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,555.14,431.53
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,596.24,463.93
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,635.13,493.73
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,668.73,518.65
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,699.21,540.59
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,726.16,560.66
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,750.03,577.8
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,767.93,589.07
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,782.42,597.98
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,792.24,604.67
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,798.57,609.02
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,798.1,608.95
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,794.15,606.61
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,784.48,601.15
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,771.48,593.46
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,752.08,580.36
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,729.73,565.25
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,704.42,548.5
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,673.49,526.91
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,634.62,497.71
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,594.26,466.97
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,546.45,432.92
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,498.32,397.28
2016,2,11,16,45,702.0,63.5,2.1,19.0,275.0,439.7,351.42
2016,2,11,17,0,651.0,58.0,2.0,18.0,221.0,385.65,307.21
2016,2,11,17,15,571.0,50.0,2.1,17.0,168.5,316.37,249.55
