Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,20.12,6.04
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,38.98,27.39
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,46.18,34.51
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,54.72,42.33
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,82.45,51.37
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,127.42,77.23
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,169.98,106.31
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,221.79,146.87
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,277.78,195.09
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,332.7,242.87
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,386.26,289.21
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,445.64,339.44
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,497.01,383.22
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,547.79,425.58
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,596.11,464.34
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,643.49,501.48
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,685.46,534.39
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,725.23,565.04
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,761.01,591.19
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,794.19,614.87
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,821.97,634.26
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,846.55,651.33
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,866.23,663.77
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,882.47,673.81
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,892.57,680.71
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,899.01,685.17
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,900.1,686.22
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,897.48,684.83
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,888.81,680.46
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,876.58,673.71
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,856.28,659.97
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,832.86,644.12
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,803.92,625.38
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,772.27,604.61
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,735.21,578.57
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,696.04,550.83
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,648.81,517.68
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,604.42,484.36
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,547.74,440.05
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,491.65,395.13
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,424.14,340.17
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,360.01,285.71
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,279.43,216.5
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,211.43,154.09
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,96.46,9.32
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,12.81,2.96
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,26.23,17.41
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,30.83,22.03
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,38.63,29.22
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,72.32,37.44
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,124.29,67.41
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,178.18,108.5
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,235.4,156.71
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,291.29,206.13
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,352.37,259.6
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,407.41,307.13
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,462.36,353.19
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,514.66,396.63
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,566.04,438.0
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,613.61,474.33
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,659.25,507.94
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,700.88,538.92
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,740.15,567.46
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,773.6,589.21
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,803.94,608.33
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,830.86,626.21
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,854.58,641.92
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,871.84,652.07
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,885.57,659.97
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,895.25,666.54
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,901.34,670.9
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,900.02,669.66
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,895.12,666.24
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,884.82,660.65
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,871.09,652.89
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,850.84,640.78
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,827.51,626.64
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,797.91,608.95
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,769.73,592.15
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,696.13,541.52
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,626.52,492.06
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,610.09,480.94
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,591.39,466.99
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,532.55,422.02
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,477.39,378.64
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,408.94,325.93
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,344.4,273.47
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,263.26,205.09
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,191.35,141.12
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,88.95,17.71
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,14.87,5.01
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,30.67,21.19
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,37.21,27.53
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,43.37,33.2
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,89.55,61.39
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,129.0,99.13
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,161.08,116.04
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,218.11,155.13
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,264.18,193.27
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,313.44,234.02
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,373.12,280.96
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,448.91,340.38
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,499.6,381.27
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,549.78,420.72
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,567.9,434.25
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,574.98,438.4
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,643.38,491.68
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,721.36,550.93
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,754.73,573.86
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,785.41,594.29
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,811.54,612.42
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,834.65,628.55
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,851.58,639.62
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,865.17,648.53
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,873.49,654.62
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,878.39,658.57
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,876.43,657.02
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,871.1,653.35
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,860.72,648.36
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,851.04,644.0
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,824.69,627.14
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,795.95,608.68
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,757.33,583.81
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,716.58,557.17
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,686.13,536.86
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,652.15,512.51
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,602.37,475.88
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,552.41,438.4
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,492.34,392.35
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,434.1,346.47
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,365.2,291.77
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,300.53,238.43
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,220.85,171.71
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,151.82,111.8
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,71.9,19.44
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.97,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,13.5,4.45
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,25.1,16.19
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,40.09,29.89
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,54.61,43.02
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,70.4,54.15
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,86.3,67.34
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,101.85,79.99
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,117.47,92.49
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,132.69,104.48
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,147.96,116.36
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,141.3,110.38
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,134.28,104.19
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,195.15,152.49
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,257.0,200.72
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,195.44,151.53
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,131.24,100.06
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,124.64,94.52
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,117.99,88.96
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,120.94,91.03
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,123.89,93.12
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,152.42,115.6
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,181.18,138.14
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,176.69,134.33
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,172.13,130.54
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,170.87,129.6
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,169.58,128.68
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,196.44,149.79
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,223.55,171.04
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,534.85,421.9
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,819.95,636.73
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,491.76,388.23
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,151.47,114.59
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,451.03,359.06
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,715.48,563.54
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,505.4,399.9
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,293.73,230.2
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,350.75,279.14
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,398.23,319.12
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,418.27,336.48
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,423.09,340.81
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,353.41,283.9
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,291.27,231.59
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,214.21,166.31
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,146.47,107.54
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,70.34,23.59
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.95,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,17.37,7.65
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,31.87,21.83
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,50.58,38.68
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,68.96,55.06
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,88.71,68.76
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,108.71,85.11
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,62.34,46.38
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,11.58,4.0
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,68.65,51.18
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,124.29,96.41
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,134.88,104.45
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,145.49,112.47
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,139.73,107.55
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,133.82,102.58
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,196.84,152.25
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,260.49,201.55
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,267.51,206.65
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,274.48,211.8
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,362.06,279.91
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,453.64,349.83
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,465.17,358.25
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,476.52,366.74
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,444.09,341.78
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,410.21,315.66
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,416.53,320.82
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,422.76,325.88
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,385.92,297.83
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,348.45,269.2
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,350.18,271.19
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,351.79,273.06
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,288.67,224.36
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,219.97,170.66
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,113.66,86.5
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.63,3.03
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,74.96,55.6
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,141.94,109.97
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,113.72,87.63
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,85.52,65.04
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,72.62,54.75
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,59.92,44.44
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,47.82,34.45
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,35.72,24.28
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,25.09,15.15
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,14.46,5.99
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,7.23,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,10.81,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,26.52,15.06
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,40.5,29.08
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,21.16,12.83
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,6.75,0.27
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,8.68,1.63
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,10.61,3.24
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,13.03,5.22
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,15.44,7.17
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,71.56,53.22
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,126.17,97.07
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,212.99,165.01
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,306.6,237.22
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,343.84,265.19
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,386.87,297.39
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,315.65,242.09
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,235.1,178.87
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,410.36,315.8
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,605.12,461.45
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,639.19,485.58
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,673.47,510.3
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,659.66,497.76
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,641.99,482.47
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,667.92,501.61
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,693.43,520.08
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,735.46,551.0
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,773.63,578.81
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,775.85,580.33
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,775.63,580.46
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,807.64,606.04
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,829.26,621.14
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,655.18,495.55
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,475.39,359.06
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,608.26,464.75
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,715.99,548.01
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,676.14,519.65
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,635.11,491.03
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,585.5,455.6
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,535.91,419.43
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,477.35,375.04
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,418.23,329.18
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,350.92,276.86
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,288.46,226.44
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,212.43,163.59
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,145.38,106.75
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,71.45,31.54
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.82,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,8.67,1.81
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,14.46,7.02
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,20.26,12.21
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,26.05,16.3
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,31.86,21.13
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,27.51,17.38
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,23.17,13.66
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,32.36,21.21
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,41.55,28.7
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,33.82,22.19
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,26.09,15.74
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,29.0,18.07
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,31.91,20.39
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,42.57,28.98
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,53.23,37.53
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,67.29,48.78
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.98
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,88.64,65.72
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,95.9,71.44
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,198.91,152.78
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,302.76,232.76
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,341.68,262.4
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,379.7,291.41
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,247.55,190.48
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,118.38,89.18
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,139.73,106.35
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,161.23,123.46
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,173.08,132.93
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,185.04,142.53
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,123.06,93.67
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,61.92,44.72
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,91.98,69.16
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,122.84,94.15
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,127.11,97.82
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,131.6,101.74
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,196.05,155.4
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,255.7,204.48
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,223.26,178.57
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,191.12,152.71
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,155.5,123.72
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,120.59,94.68
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,84.85,64.42
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,49.87,34.61
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,22.1,7.26
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,7.71,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,24.14,14.34
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,39.89,29.47
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,59.19,47.1
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,78.36,61.14
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,98.13,77.62
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,118.47,94.16
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,72.66,55.61
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,21.24,12.3
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,39.13,27.28
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,57.04,42.11
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,198.38,157.0
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,347.97,275.77
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,190.51,150.92
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,15.47,7.19
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,88.21,67.01
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,160.13,124.91
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,166.78,130.04
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,173.51,135.31
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,145.02,112.11
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,116.19,88.66
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,159.45,123.42
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,203.05,158.12
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,165.69,128.03
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,128.03,97.7
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,149.26,114.77
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,170.64,131.89
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,147.51,113.5
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,124.32,95.01
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,112.1,85.5
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,99.85,75.91
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,122.5,94.39
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,145.44,113.1
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,106.79,82.03
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,68.68,51.09
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,58.98,43.27
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,49.29,35.4
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,39.61,27.54
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,29.93,19.58
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,25.58,15.99
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,21.23,12.36
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,17.36,9.12
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,13.5,5.82
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,9.16,2.05
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.41,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.98,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,6.74,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,11.57,4.51
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,17.36,9.83
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,23.15,14.16
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,29.44,19.49
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,35.72,24.73
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,42.02,29.88
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,48.31,34.96
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,41.55,29.18
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,34.78,23.44
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,73.03,54.87
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,110.89,85.37
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,181.44,141.73
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,252.46,197.33
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,138.11,106.4
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.18
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.83,10.58
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,20.32,10.96
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,317.08,250.28
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,623.07,478.4
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,557.82,426.51
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,485.42,370.5
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,550.9,419.82
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,616.07,467.32
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,472.92,360.91
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,316.99,242.19
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,188.08,143.94
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,60.03,42.79
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,253.13,196.92
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,450.77,346.66
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,297.41,230.06
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,142.45,108.75
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,243.41,190.27
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,342.63,268.39
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,258.22,202.46
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,169.88,132.46
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,185.61,146.39
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,207.7,165.08
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,179.44,142.5
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,151.44,119.97
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,117.3,92.22
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,89.37,69.06
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,63.31,47.06
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,37.05,24.66
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,17.86,6.06
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,8.85,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,14.04,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,28.12,18.15
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,41.49,30.91
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,47.3,36.5
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,62.68,40.43
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,105.38,61.33
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,154.29,95.49
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,202.62,134.02
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,259.74,182.16
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,312.86,228.63
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,367.75,275.98
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,420.52,320.82
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,474.32,365.31
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,410.68,319.21
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,318.59,246.49
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,324.85,250.73
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,330.34,253.92
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,410.81,315.02
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,495.11,377.39
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,531.49,402.87
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,569.07,429.16
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,601.42,452.63
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,633.73,476.0
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,643.31,482.05
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,651.88,487.58
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,651.25,487.33
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,649.37,486.33
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,779.59,586.87
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,893.48,666.86
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,715.56,541.29
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,524.68,397.03
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,689.78,526.89
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,827.9,626.62
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,633.63,488.08
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,438.51,339.47
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,385.81,301.12
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,326.43,256.23
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,482.81,383.71
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,595.15,472.02
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,540.53,429.43
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,486.49,387.38
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,419.11,334.86
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,355.33,282.95
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,279.69,219.19
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,211.62,159.61
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,103.0,60.64
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,9.34,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,14.8,0.0
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,26.67,16.97
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,37.65,27.44
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,41.5,31.22
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,60.79,35.88
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,106.6,58.45
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,158.44,95.02
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,214.64,140.32
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,272.37,189.16
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,328.18,238.27
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,385.51,288.11
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,445.11,338.07
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,501.78,384.48
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,553.99,426.93
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,605.21,467.48
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,653.4,504.76
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,699.96,539.97
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,741.0,571.37
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,779.57,598.84
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,813.92,622.1
