Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,845.37,643.24
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,871.41,661.39
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,894.13,677.3
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,911.3,689.42
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,924.91,699.21
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,932.72,704.57
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,936.85,707.55
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,934.93,705.33
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,929.39,700.78
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,917.78,692.8
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,902.71,682.57
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,881.22,668.01
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,856.71,651.44
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,826.93,631.47
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,794.57,609.62
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,757.89,583.9
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,715.3,554.23
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,666.73,521.36
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,617.39,485.97
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,558.54,441.46
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,500.64,396.45
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,435.66,345.83
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,371.86,294.03
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,291.29,227.17
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,219.17,164.97
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,125.21,76.57
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,30.59,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,9.34,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,14.66,0.45
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,23.1,14.03
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,30.93,21.5
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,34.8,25.14
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,62.32,34.0
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,110.99,58.74
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,164.95,97.58
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,219.43,142.43
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,276.81,191.56
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,333.45,240.58
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,395.11,292.49
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,450.25,338.12
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,505.37,382.19
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,557.47,423.77
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,608.58,463.48
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,656.09,498.7
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,701.8,531.78
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,743.55,562.46
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,782.95,589.22
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,817.36,611.12
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,848.83,630.85
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,874.98,648.18
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,897.88,663.36
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,915.84,675.64
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,930.29,685.7
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,938.45,691.34
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,942.96,694.71
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,940.81,693.79
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,935.03,690.63
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,924.32,683.4
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,910.15,674.22
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,886.45,658.95
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,859.88,641.84
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,828.9,622.32
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,799.7,603.97
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,759.02,577.68
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,716.64,549.95
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,667.39,517.69
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,617.43,482.83
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,558.59,439.35
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,503.36,397.18
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,435.09,344.62
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,370.39,292.54
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,291.0,226.37
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,219.72,164.83
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,128.02,79.98
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,33.61,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,10.81,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,18.51,4.15
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,34.8,23.85
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,47.41,35.64
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,58.97,46.13
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,84.82,57.4
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,121.15,78.02
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,163.21,107.99
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,211.23,142.15
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,278.27,194.04
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,332.37,240.56
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,388.15,287.77
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,441.55,331.5
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,495.75,374.42
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,546.72,414.43
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,599.33,454.36
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,645.63,488.89
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,690.48,521.52
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,731.09,551.33
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,769.49,577.95
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,801.16,598.35
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,829.71,616.55
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,854.16,632.99
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,875.54,647.41
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,892.16,657.61
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,905.48,665.69
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,912.74,670.5
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,916.58,673.19
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,844.63,625.09
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,762.54,564.4
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,831.82,619.45
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,884.27,656.71
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,800.59,599.69
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,709.09,533.52
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,678.81,512.89
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,646.83,490.6
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,573.83,437.03
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,496.64,379.98
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,420.39,324.34
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,340.78,264.83
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,301.79,235.82
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,263.19,206.28
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,221.57,174.13
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,180.59,141.34
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,136.28,104.77
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,93.65,68.79
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,51.71,30.66
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.86,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,11.3,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,19.34,6.4
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,32.5,22.36
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,46.4,35.29
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,55.98,44.1
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,81.65,54.74
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,129.13,90.99
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,163.11,121.06
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,204.24,152.33
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,251.61,189.4
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,296.39,224.97
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,352.15,269.65
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,414.61,318.66
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,496.2,383.04
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,546.0,422.66
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,595.01,460.51
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,642.03,495.61
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,685.03,526.77
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,724.03,555.24
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,760.83,580.52
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,791.5,599.41
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,819.17,615.95
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,843.44,631.16
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,864.75,644.21
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,878.61,652.46
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,892.1,660.51
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,899.41,664.45
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,903.43,666.28
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,898.98,661.71
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,891.3,655.21
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,745.5,553.75
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,589.33,438.43
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,493.19,369.8
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,390.83,294.38
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,369.83,280.46
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,348.59,265.85
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,507.94,391.59
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,645.85,495.44
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,591.91,456.28
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,541.6,420.4
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,474.79,370.33
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,411.75,322.07
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,345.55,271.68
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,277.65,218.23
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,201.1,156.0
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,132.96,99.56
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,69.04,43.48
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,9.5,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,12.78,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,21.73,9.03
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,35.25,24.41
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,49.48,37.42
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,57.4,44.63
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,87.57,55.4
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,68.92,42.23
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,27.99,17.78
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,32.83,21.7
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,37.67,25.55
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,42.04,29.02
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,46.4,32.47
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,70.62,51.9
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,94.8,70.95
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,145.98,111.16
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,197.27,150.62
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,256.99,195.58
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,315.4,238.54
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,339.74,256.05
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,364.59,274.0
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,429.33,321.04
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,496.6,368.73
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,459.96,341.7
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,421.17,313.46
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,429.63,320.03
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,438.05,326.34
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,451.07,336.06
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,464.1,345.79
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,565.16,421.25
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,666.71,494.42
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,634.28,470.84
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,593.96,442.87
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,612.24,457.91
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,620.39,465.53
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,622.83,469.85
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,628.97,476.59
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,607.1,462.96
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,581.79,446.86
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,534.76,414.33
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,488.2,381.44
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,469.86,369.33
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,448.39,353.64
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,379.18,299.65
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,317.25,249.78
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,243.81,189.49
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,178.17,134.1
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,92.11,60.12
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,13.76,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,23.33,11.11
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,37.15,26.08
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,51.71,39.4
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,60.32,47.19
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,93.29,59.53
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,135.21,85.16
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,182.78,120.5
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,144.01,101.94
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,85.04,64.15
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,94.56,71.7
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,104.1,79.11
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,148.34,113.84
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,192.79,147.98
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,192.06,146.95
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,191.15,145.93
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,165.38,125.42
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,138.98,104.49
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,147.31,110.89
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,155.76,117.3
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,373.19,283.21
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,597.96,441.38
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,418.08,311.16
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,226.37,168.81
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,168.66,125.67
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,110.56,81.02
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,226.88,170.04
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,349.77,260.12
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,400.41,296.4
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,451.61,333.06
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,591.07,436.72
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,720.42,529.43
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,707.23,521.59
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,691.51,513.38
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,617.39,461.8
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,553.38,416.51
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,613.94,465.43
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,657.8,500.93
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,414.31,321.55
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,167.09,127.88
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,143.74,110.63
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,120.71,92.71
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,99.06,75.63
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,77.24,57.97
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,55.74,40.16
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,33.89,21.82
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,19.3,8.77
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.91,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,14.25,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,24.14,13.24
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,40.96,30.88
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,53.91,43.38
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,56.56,46.11
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,86.44,55.49
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,138.03,99.73
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,173.13,135.14
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,210.28,164.43
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,258.51,203.96
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,317.83,249.98
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,402.56,319.56
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,458.36,368.4
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,511.68,414.22
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,561.58,456.09
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,610.96,496.45
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,657.1,533.32
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,702.21,568.53
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,742.63,600.42
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,781.05,629.39
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,814.67,652.71
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,845.92,674.09
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,871.25,692.08
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,893.6,707.86
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,910.72,718.71
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,924.64,727.28
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,932.52,732.7
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,936.98,735.79
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,936.73,736.17
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,933.0,734.21
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,921.77,726.69
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,907.25,716.96
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,887.98,703.87
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,865.51,688.55
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,839.89,670.73
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,807.24,647.71
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,768.36,620.18
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,727.48,590.95
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,678.6,555.96
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,628.97,518.79
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,573.85,475.68
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,517.13,430.09
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,449.2,373.39
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,384.64,317.74
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,306.42,249.39
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,235.75,185.8
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,145.47,103.03
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,48.87,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,13.27,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,20.9,11.39
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,28.91,20.35
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,36.37,27.54
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,40.73,31.65
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,85.13,46.89
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,134.75,79.24
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,192.73,125.93
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,247.04,173.79
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,304.11,225.2
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,360.53,276.03
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,418.27,326.89
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,473.26,374.36
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,531.49,422.82
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,583.26,465.89
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,634.07,507.15
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,681.52,543.94
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,727.35,578.57
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,768.09,608.98
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,806.47,636.35
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,840.62,659.75
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,871.99,681.08
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,898.07,699.58
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,920.94,715.88
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,939.01,727.9
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,953.65,737.61
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,961.78,743.51
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,966.29,747.06
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,965.63,747.16
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,961.33,744.9
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,950.01,737.85
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,935.2,728.51
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,915.42,715.76
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,892.38,700.76
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,862.4,681.42
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,829.75,660.11
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,790.9,633.16
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,754.25,607.71
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,705.56,573.19
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,655.89,537.5
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,599.12,492.95
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,542.63,447.44
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,474.74,392.22
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,409.67,337.18
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,334.78,272.07
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,264.09,208.42
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,169.27,121.71
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,68.9,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,13.27,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,20.66,11.66
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,27.31,19.07
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,33.52,25.11
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,40.66,31.74
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,89.9,47.75
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,141.66,82.25
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,197.96,128.25
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,254.97,178.78
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,314.42,232.29
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,376.2,287.66
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,434.79,339.25
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,490.87,386.71
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,546.64,432.15
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,599.25,475.39
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,650.65,516.51
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,698.28,552.74
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,743.97,586.55
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,785.29,614.42
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,824.08,639.81
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,858.15,661.85
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,889.21,681.65
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,915.51,699.37
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,938.45,714.82
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,955.73,725.11
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,969.41,733.04
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,977.62,739.15
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,982.1,742.93
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,980.65,741.45
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,975.49,737.65
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,963.87,731.02
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,948.69,722.12
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,924.75,707.25
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,897.99,690.48
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,867.06,671.75
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,833.49,651.0
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,797.77,627.53
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,755.59,599.09
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,706.03,565.1
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,655.61,529.47
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,597.26,484.74
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,539.46,439.17
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,473.49,387.34
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,408.22,333.82
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,329.32,266.52
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,257.67,202.98
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,164.29,118.62
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,75.98,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,15.73,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,25.24,15.45
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,33.94,24.53
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,42.05,32.2
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,48.37,37.99
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,94.15,52.11
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,143.46,85.54
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,197.53,129.49
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,255.16,179.8
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,312.14,230.53
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,367.67,280.49
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,424.36,330.49
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,478.35,376.53
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,532.32,421.1
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,585.6,464.55
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,634.9,503.87
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,680.79,539.59
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,724.96,573.15
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,764.49,602.67
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,801.71,629.39
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,833.33,650.77
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,861.98,669.88
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,887.18,687.61
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,909.3,703.13
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,924.73,712.52
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,936.78,719.58
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,944.04,724.75
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,947.82,727.62
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,945.03,724.53
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,938.79,719.18
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,926.83,711.15
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,911.6,700.94
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,891.99,687.95
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,869.16,672.76
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,842.83,656.21
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,809.5,634.5
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,768.72,606.12
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,726.28,576.32
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,677.08,541.88
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,627.24,505.62
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,570.23,461.09
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,512.08,414.71
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,444.38,360.85
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,380.14,307.79
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,300.3,239.87
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,228.43,177.03
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,142.18,100.98
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,59.05,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.86,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,16.01,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,31.23,20.04
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,42.88,31.59
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,55.5,43.23
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,65.64,46.35
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,106.58,65.33
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,105.62,71.37
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,89.18,68.65
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,99.69,76.77
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,110.21,84.74
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,151.38,117.36
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,193.01,149.87
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,248.94,193.16
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,311.34,240.99
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,273.52,211.18
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,234.25,180.07
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,335.23,258.07
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,442.94,339.25
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,596.16,461.32
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,776.31,597.74
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,808.1,617.51
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,837.5,635.95
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,861.48,651.71
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,882.57,665.4
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,898.76,674.32
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,911.84,681.08
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,918.63,684.96
