Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,922.12,686.71
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,920.48,685.43
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,915.55,682.08
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,907.86,677.01
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,892.66,667.13
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,870.4,652.67
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,845.44,636.45
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,814.87,617.6
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,782.03,597.05
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,740.76,569.39
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,700.94,542.55
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,651.85,508.65
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,602.42,473.01
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,543.88,428.9
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,486.69,384.8
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,419.88,333.4
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,356.6,282.85
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,277.79,218.29
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,209.62,160.53
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,117.69,83.03
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,21.06,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,11.33,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,22.72,13.8
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,29.23,20.49
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,35.3,26.3
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,47.69,28.38
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,99.24,53.11
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,150.67,89.87
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,206.55,136.95
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,262.44,187.31
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,321.1,240.9
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,382.3,296.37
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,440.35,348.2
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,495.9,396.74
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,551.47,443.91
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,603.87,487.2
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,655.12,528.34
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,703.09,566.0
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,749.29,600.9
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,790.29,629.29
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,828.76,655.46
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,862.19,677.86
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,892.59,697.89
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,918.91,715.99
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,941.92,731.7
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,959.29,742.25
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,973.08,750.34
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,981.41,755.82
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,986.03,758.83
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,984.64,758.11
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,979.55,754.96
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,968.58,747.52
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,954.07,737.75
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,932.33,723.0
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,907.46,706.16
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,877.17,685.2
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,844.16,662.34
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,805.59,635.41
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,764.9,606.84
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,716.06,572.36
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,670.37,540.33
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,613.33,497.52
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,556.63,453.28
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,489.18,399.36
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,424.4,345.53
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,348.66,280.89
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,277.39,217.83
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,184.02,134.88
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,96.86,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,36.71,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,12.08,0.0
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,24.36,15.56
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,30.77,22.13
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,36.75,27.86
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,53.28,31.11
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,105.9,57.96
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,157.53,94.87
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,213.41,140.98
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,268.67,189.64
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,325.96,240.38
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,382.15,289.79
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,442.87,341.36
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,496.62,386.15
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,549.84,429.04
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,600.65,468.57
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,650.39,505.98
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,696.04,539.18
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,739.66,569.92
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,779.07,596.45
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,816.08,620.95
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,848.24,641.06
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,877.38,659.01
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,901.29,675.06
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,922.02,689.08
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,936.74,698.29
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,948.01,705.33
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,954.59,710.74
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,957.7,714.01
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,953.93,711.46
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,946.77,706.8
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,934.16,699.6
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,918.31,690.34
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,896.13,677.16
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,875.84,665.3
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,844.58,646.73
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,810.91,626.31
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,769.79,599.14
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,727.08,570.5
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,677.62,536.77
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,630.25,503.1
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,572.37,460.13
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,515.42,416.59
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,448.02,363.56
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,383.95,311.25
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,306.86,246.65
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,236.92,185.95
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,151.49,111.06
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,70.14,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,25.79,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,18.09,1.19
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,33.28,23.07
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,46.02,35.34
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,58.06,46.53
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,74.69,55.08
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,91.89,72.6
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,131.46,103.32
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,179.27,140.43
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,222.42,172.27
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,274.76,212.22
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,272.4,212.71
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,258.41,202.39
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,281.05,219.4
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,303.73,236.09
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,333.15,257.72
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,363.39,279.68
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,522.71,404.82
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,718.24,550.35
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,756.76,576.42
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,793.28,600.59
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,825.07,620.48
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,854.29,638.49
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,878.04,654.4
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,898.9,668.47
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,914.17,678.02
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,926.29,685.59
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,932.36,690.6
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,935.16,693.61
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,932.31,693.36
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,926.2,691.04
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,821.36,618.77
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,707.49,534.21
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,739.71,561.85
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,759.77,580.1
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,729.77,559.88
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,697.51,538.22
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,630.67,489.53
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,566.49,442.1
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,519.01,408.22
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,463.19,367.43
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,413.75,330.35
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,365.62,293.34
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,314.21,253.13
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,264.31,212.79
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,206.12,164.06
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,151.96,117.66
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,88.45,63.38
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,19.19,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,18.9,3.84
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,36.69,25.69
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,48.68,37.11
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,61.81,49.1
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,84.22,57.47
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,127.16,82.35
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,130.01,92.9
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,111.01,87.21
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,69.13,52.09
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,25.11,15.29
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,68.67,51.25
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,111.74,86.3
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,154.33,120.29
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,197.18,154.0
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,270.78,212.05
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,349.36,273.09
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,464.79,363.69
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,592.92,461.86
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,688.09,538.16
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,798.21,623.22
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,834.01,647.73
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,867.02,670.39
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,891.21,686.65
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,912.42,700.83
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,930.22,711.53
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,944.87,720.08
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,951.59,724.62
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,954.9,726.97
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,954.06,725.51
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,949.76,721.83
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,938.26,714.4
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,923.49,704.87
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,903.79,692.03
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,880.98,677.11
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,854.31,660.51
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,820.46,638.75
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,782.29,612.81
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,742.12,585.24
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,693.17,551.26
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,643.48,516.27
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,587.47,473.53
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,534.48,431.95
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,467.91,379.33
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,404.39,327.27
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,328.95,263.8
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,260.06,203.7
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,142.81,105.21
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,32.15,2.4
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,13.84,2.83
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,28.28,19.18
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,34.43,25.36
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,40.19,30.85
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,66.25,37.66
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,115.03,65.01
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,165.67,103.16
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,223.9,152.24
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,278.37,200.31
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,335.0,250.17
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,390.16,298.36
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,446.33,345.97
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,499.71,390.02
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,555.75,434.43
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,605.45,472.49
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,654.12,508.4
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,699.19,540.91
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,742.38,571.0
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,780.92,595.23
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,817.13,617.43
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,848.7,636.53
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,877.39,653.52
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,901.18,667.88
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,921.86,680.12
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,936.39,687.55
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,947.56,692.88
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,953.8,696.46
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,956.62,697.99
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,952.07,694.24
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,944.17,688.56
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,931.4,681.83
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,915.46,673.14
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,897.77,663.37
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,872.45,648.56
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,841.83,630.16
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,808.85,610.05
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,767.91,584.96
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,725.43,558.24
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,677.99,527.52
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,627.58,493.06
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,569.67,451.4
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,512.85,409.16
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,445.91,357.65
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,382.25,306.77
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,306.13,244.14
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,236.96,185.12
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,153.23,113.01
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,75.86,18.42
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,27.64,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,6.26,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,12.53,5.17
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,20.74,12.68
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,28.95,20.12
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,38.62,27.1
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,48.3,35.07
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,74.35,56.59
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,99.44,76.92
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,98.96,76.07
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,98.3,75.09
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,108.78,83.32
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,119.29,91.5
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,122.76,93.82
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,126.21,96.13
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,156.45,119.66
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,187.0,143.1
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,157.59,119.57
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,127.56,95.67
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,113.7,84.71
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,99.76,73.68
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,119.01,88.59
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,138.35,103.41
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,139.91,104.57
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,141.48,105.76
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,141.58,105.64
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,141.68,105.54
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,152.88,114.32
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,164.14,123.14
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,156.97,117.42
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,149.76,111.72
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,134.16,99.77
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,118.54,87.76
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,83.77,60.72
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,49.35,33.66
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,60.96,43.08
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,72.57,52.55
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,110.87,83.16
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,150.59,114.84
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,111.26,84.14
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,72.52,53.44
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,63.31,46.18
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,54.11,38.83
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,44.91,31.46
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,35.72,23.96
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,27.02,16.72
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,18.32,9.38
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,11.09,3.16
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.3,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.6,3.39
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,17.84,9.93
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,25.09,16.44
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,32.82,21.93
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,40.56,28.31
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,48.3,34.66
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,56.05,40.93
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,51.7,37.1
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,47.36,33.32
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,43.01,29.64
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,38.67,25.99
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,57.08,40.77
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,75.5,55.38
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,111.87,84.27
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,148.0,112.67
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,150.28,114.29
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,152.63,116.02
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,174.83,133.37
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,197.26,150.81
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,233.77,178.76
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,270.61,206.66
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,261.38,199.06
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,251.98,191.45
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,283.0,214.78
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,314.32,238.1
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,339.42,257.11
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,370.14,280.27
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,421.85,319.07
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,474.08,357.7
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,540.06,408.36
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,597.85,452.45
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,565.24,428.79
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,532.17,405.02
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,528.38,404.07
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,522.31,401.34
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,419.73,323.69
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,312.93,241.46
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,479.02,376.98
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,600.63,474.17
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,545.43,432.47
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,491.45,391.46
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,429.28,342.7
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,369.57,294.35
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,309.43,244.05
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,252.62,194.62
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,168.46,123.07
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,90.23,33.18
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,33.35,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,7.86,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,21.33,10.26
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,35.84,25.2
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,44.77,33.6
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,53.46,41.49
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,82.84,48.63
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,128.28,75.1
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,177.21,112.29
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,230.72,156.83
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,287.32,204.9
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,344.66,253.77
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,399.98,301.1
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,456.5,348.11
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,514.88,394.29
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,570.56,436.89
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,621.56,476.51
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,671.51,514.38
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,718.51,548.28
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,764.02,578.84
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,804.04,605.5
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,841.64,630.25
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,874.63,650.84
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,904.72,669.34
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,929.54,685.31
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,951.11,699.15
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,967.53,708.52
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,980.48,715.68
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,987.63,719.98
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,991.17,722.05
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,989.1,720.93
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,983.4,717.61
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,971.99,712.13
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,957.15,704.51
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,935.19,690.88
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,910.23,675.35
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,879.72,655.82
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,846.57,634.52
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,807.66,609.18
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,766.77,582.33
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,722.51,554.56
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,672.79,522.31
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,615.38,481.99
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,558.4,439.91
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,491.64,389.67
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,430.17,341.31
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,351.49,277.43
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,279.93,216.86
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,190.22,140.47
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,109.01,46.56
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,40.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.48,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.96,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.93,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.89,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.86,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.82,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,104.47,75.4
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,223.07,167.82
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,246.18,191.62
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,256.29,202.89
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,142.81,111.94
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.53,5.62
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,59.99,44.01
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,106.29,81.59
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,66.31,48.83
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,26.12,15.85
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,91.08,68.84
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,155.54,120.61
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,438.29,349.72
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,742.17,581.51
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,677.72,527.33
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,602.18,465.55
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,415.34,324.05
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,217.32,168.37
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,196.0,151.53
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,174.49,134.3
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,138.73,105.96
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,102.87,77.34
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,161.33,124.19
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,220.36,171.01
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,216.66,168.55
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,212.95,166.18
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,287.82,226.13
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,359.16,282.62
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,415.85,330.1
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,478.19,381.65
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,361.59,289.51
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,256.81,204.95
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,359.87,293.41
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,451.81,370.99
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,403.8,332.92
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,357.75,296.03
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,306.89,254.39
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,257.57,213.01
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,240.3,197.35
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,224.02,180.18
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,146.32,111.75
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,68.55,31.7
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,25.8,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,11.8,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,19.33,10.24
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,28.78,20.17
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,33.16,24.53
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,37.27,28.38
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,84.47,45.01
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,136.22,78.15
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,189.55,120.82
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,246.58,170.06
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,303.21,220.36
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,365.88,274.88
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,422.87,324.25
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,480.47,372.54
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,535.06,417.02
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,589.21,459.57
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,640.63,499.14
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,690.79,536.63
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,736.52,569.93
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,780.27,599.13
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,820.36,626.55
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,857.94,652.1
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,890.41,672.75
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,919.89,691.27
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,944.4,707.42
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,965.62,721.42
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,981.72,731.02
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,994.28,738.38
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,1001.35,743.28
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,1004.78,745.96
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,1001.75,744.51
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,995.1,740.86
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,983.53,733.72
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,968.5,724.43
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,944.27,709.41
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,917.18,692.53
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,886.29,674.03
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,852.84,653.64
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,812.57,627.07
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,774.98,602.24
