Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,725.9,569.2
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,675.92,535.04
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,618.26,492.61
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,561.09,448.68
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,494.15,396.98
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,432.67,347.54
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,356.36,284.64
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,286.45,224.67
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,198.0,149.09
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,118.67,61.16
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,44.28,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,12.78,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,20.51,11.31
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,30.35,21.17
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,35.06,25.79
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,40.62,30.93
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,86.0,45.22
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,141.04,81.68
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,194.12,123.8
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,251.03,172.16
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,307.03,220.55
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,365.09,269.79
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,425.58,320.47
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,482.75,367.02
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,537.41,410.08
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,591.7,451.23
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,642.87,489.79
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,692.84,526.36
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,738.57,558.22
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,782.35,586.15
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,822.03,612.39
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,859.23,636.85
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,892.17,657.59
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,922.19,676.34
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,946.48,692.2
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,967.51,706.05
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,983.4,715.76
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,995.8,723.33
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,1002.77,728.02
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,1006.15,730.57
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,1004.07,730.27
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,998.41,727.83
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,985.88,720.63
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,969.93,711.37
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,948.8,698.81
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,924.53,684.27
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,893.32,666.02
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,859.49,645.93
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,819.66,620.68
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,782.57,597.12
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,733.58,564.75
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,683.63,531.27
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,625.7,489.83
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,568.17,446.73
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,501.57,397.54
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,440.42,350.23
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,363.83,288.14
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,293.44,228.59
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,204.58,153.32
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,125.29,67.93
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,46.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,11.69,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,23.12,13.69
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,33.8,24.25
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,39.17,29.41
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,48.25,37.59
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,92.35,50.36
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,142.97,83.91
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,198.5,128.41
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,254.15,175.89
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,309.76,224.51
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,367.63,274.51
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,423.4,322.11
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,480.0,368.94
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,537.47,414.18
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,591.13,454.97
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,641.43,492.64
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,690.58,528.21
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,735.86,559.89
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,779.28,587.71
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,818.29,613.2
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,854.89,636.78
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,886.8,655.68
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,915.84,672.46
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,939.7,687.0
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,960.35,699.42
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,976.38,707.43
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,988.99,713.27
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,995.3,716.54
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,998.06,717.68
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,995.42,714.62
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,989.25,709.51
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,976.79,701.46
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,960.98,691.44
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,939.59,678.51
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,915.15,663.74
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,883.85,645.82
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,850.02,626.17
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,815.26,604.55
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,773.82,578.26
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,724.43,546.93
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,674.17,514.46
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,617.23,475.98
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,560.69,435.7
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,497.07,389.75
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,433.82,341.91
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,358.38,281.86
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,289.06,224.03
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,201.83,150.4
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,124.43,69.84
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,46.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,7.86,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,12.37,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,22.87,13.56
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,32.59,23.03
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,37.15,27.4
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,48.72,30.73
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,94.61,50.04
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,149.87,87.76
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,202.4,129.77
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,258.58,177.47
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,314.63,226.08
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,372.63,275.62
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,428.6,323.04
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,488.79,372.2
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,542.78,415.35
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,596.37,456.87
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,646.77,494.98
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,695.95,531.17
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,741.17,563.72
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,784.48,592.53
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,823.69,619.26
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,860.45,644.17
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,892.49,664.74
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,921.64,683.3
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,945.14,699.1
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,965.39,712.83
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,980.95,723.92
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,993.08,732.87
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,999.36,737.68
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,1002.08,740.3
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,998.92,739.14
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,992.24,735.78
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,979.67,727.87
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,963.72,717.85
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,941.39,703.95
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,916.06,688.07
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,839.47,637.22
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,764.13,586.45
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,774.1,595.2
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,772.44,595.26
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,724.04,562.46
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,674.76,529.05
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,616.66,487.7
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,561.74,446.64
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,495.26,395.62
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,431.52,344.9
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,355.09,282.32
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,285.11,222.81
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,198.59,149.03
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,122.23,71.42
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,45.18,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,8.36,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,14.44,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,33.18,22.24
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,51.13,39.01
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,61.2,48.38
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,79.71,57.54
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,122.72,88.08
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,152.87,115.54
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,184.71,140.41
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,218.47,167.22
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,265.82,202.76
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,329.11,252.12
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,365.18,282.03
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,397.55,307.96
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,474.34,368.96
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,579.09,451.94
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,629.61,491.73
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,679.49,530.31
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,728.8,566.93
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,775.65,599.53
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,747.59,575.01
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,704.79,537.56
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,742.92,564.31
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,780.82,590.26
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,877.09,665.21
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,973.78,731.45
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,994.34,743.25
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,1011.62,753.22
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,1019.82,758.3
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,1024.38,761.09
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,1024.89,761.65
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,1021.63,759.85
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,1009.53,752.26
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,993.91,742.46
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,966.79,724.96
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,937.11,705.8
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,904.88,685.63
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,870.09,663.62
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,831.93,638.12
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,791.4,610.83
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,746.42,580.34
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,695.83,545.83
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,640.39,506.73
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,584.8,465.12
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,518.58,414.09
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,454.69,363.01
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,382.87,303.81
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,313.95,244.77
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,224.79,169.21
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,146.6,89.32
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,55.19,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.09,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,34.18,23.39
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,48.15,36.63
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,65.03,51.88
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,86.46,64.47
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,119.19,86.14
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,154.18,112.14
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,196.0,142.47
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,242.91,178.45
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,291.43,215.89
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,351.15,263.31
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,422.28,320.29
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,504.66,385.36
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,559.41,428.05
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,614.02,469.21
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,664.31,506.64
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,713.23,541.95
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,758.61,573.3
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,801.91,601.25
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,840.84,627.11
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,877.22,651.08
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,903.59,666.89
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,925.89,679.97
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,948.73,694.25
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,968.45,706.45
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,920.54,673.01
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,860.59,625.62
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,899.17,654.28
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,936.37,681.06
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,904.48,657.92
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,870.27,633.68
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,765.38,559.52
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,656.41,481.41
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,747.04,550.79
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,825.02,608.89
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,802.06,594.92
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,775.57,578.8
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,777.32,581.18
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,769.3,576.77
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,705.79,534.52
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,642.16,491.77
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,581.78,448.99
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,522.06,405.1
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,457.45,358.3
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,395.52,311.48
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,333.14,261.78
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,274.24,212.56
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,189.84,141.97
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,116.09,71.47
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,42.39,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,9.34,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,17.13,1.45
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,33.6,23.06
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,50.41,38.66
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,61.08,48.54
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,75.24,52.54
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,118.01,85.38
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,147.86,113.5
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,187.49,134.6
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,264.63,189.79
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,305.46,229.37
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,334.66,256.87
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,381.79,294.78
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,427.36,330.88
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,467.63,361.97
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,502.14,387.81
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,578.0,448.47
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,674.48,523.98
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,717.76,554.95
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,759.56,584.24
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,704.02,537.21
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,629.36,475.27
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,672.44,506.22
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,716.83,537.19
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,726.9,543.08
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,735.63,548.11
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,761.94,566.21
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,790.65,585.88
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,774.84,573.68
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,760.45,562.65
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,748.57,554.72
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,735.16,545.75
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,616.91,460.68
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,498.68,373.68
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,576.36,434.39
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,650.23,490.63
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,736.5,559.86
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,805.64,614.26
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,766.8,588.24
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,726.35,561.47
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,632.21,493.68
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,541.3,426.19
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,527.56,417.82
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,511.32,406.41
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,445.24,355.61
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,380.46,304.42
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,305.23,243.2
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,237.28,186.16
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,160.75,121.63
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,93.34,58.94
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,32.51,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,8.36,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,16.41,2.99
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,37.13,26.17
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,57.16,44.64
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,71.43,57.67
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,93.24,70.52
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,123.7,93.01
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,153.66,116.7
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,88.44,65.55
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,7.72,0.79
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,152.45,117.17
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,301.84,233.71
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,331.19,256.36
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,359.23,277.7
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,265.85,205.62
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,164.84,125.83
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,228.19,175.18
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,292.26,224.12
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,196.92,150.03
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,98.76,72.88
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,139.98,105.31
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,181.47,137.53
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,258.45,196.3
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,336.1,254.35
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,285.43,216.03
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,234.07,177.09
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,224.35,169.45
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,214.51,161.69
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,429.35,326.25
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,641.37,481.15
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,801.24,603.34
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,944.33,706.39
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,778.11,587.71
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,600.86,453.89
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,747.89,570.56
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,870.88,663.49
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,838.5,641.41
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,804.14,618.69
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,535.79,418.66
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,265.26,204.48
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,457.09,362.33
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,622.3,493.21
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,565.85,449.92
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,510.14,407.23
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,441.19,353.43
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,379.31,303.75
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,308.22,245.36
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,243.2,190.32
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,164.97,124.25
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,97.52,62.35
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,33.89,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,11.8,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,20.12,6.49
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,36.72,25.7
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,49.71,37.84
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,59.2,46.54
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,84.91,56.41
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,77.28,50.37
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,55.08,40.28
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,67.67,50.45
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,80.28,60.46
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,86.57,65.21
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,92.8,69.87
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,97.13,72.97
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,101.46,76.06
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,202.13,154.87
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,298.86,228.38
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,259.23,197.5
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,213.06,161.6
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,221.49,167.62
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,230.02,173.65
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,172.16,128.99
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,113.29,83.22
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,128.67,94.96
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,144.14,106.67
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,391.68,297.39
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,642.68,481.94
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,513.36,385.79
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,375.74,282.25
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,371.99,280.37
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,368.05,278.1
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,393.06,296.97
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,418.31,315.87
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,281.48,213.57
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,142.14,106.35
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,144.67,108.43
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,147.23,110.45
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,149.41,112.38
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,151.69,114.43
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,165.3,125.49
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,179.19,136.83
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,173.03,132.71
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,166.97,128.66
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,145.7,112.34
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,124.56,95.9
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,103.96,79.67
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,83.26,63.04
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,63.51,46.76
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,43.59,30.12
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,28.0,16.96
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,12.54,3.49
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,6.39,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.37,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.78,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,9.16,2.34
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,12.54,4.8
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,55.08,39.99
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,96.01,73.23
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,73.97,54.91
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,50.25,35.36
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,83.2,61.69
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,115.32,86.89
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,238.93,182.54
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,376.1,286.08
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,415.57,314.78
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,456.39,344.25
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,501.08,376.23
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,552.46,412.54
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,642.96,480.91
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,750.9,559.71
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,651.99,482.53
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,532.01,389.06
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,700.5,515.46
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,883.48,640.25
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,906.48,652.43
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,926.75,664.04
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,942.89,672.45
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,956.1,679.05
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,962.32,682.68
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,965.35,684.48
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,963.88,682.7
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,959.13,679.03
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,946.31,672.68
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,930.44,664.55
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,911.0,653.36
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,888.54,640.31
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,754.92,551.85
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,616.64,453.38
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,471.92,351.01
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,334.68,249.83
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,408.48,309.16
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,471.8,358.58
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,428.49,326.85
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,385.25,295.21
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,411.04,316.72
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,418.19,322.22
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,346.64,265.66
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,280.54,211.92
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,197.77,145.03
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,126.1,81.66
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,46.35,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.93,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,7.71,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,18.33,10.24
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,28.96,19.98
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,41.04,30.91
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,53.14,39.5
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,45.88,33.24
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,38.63,26.98
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,65.74,49.44
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,92.5,71.2
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,81.75,61.96
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,70.61,52.52
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,100.93,76.83
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,130.76,100.33
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,182.86,141.11
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,235.44,181.47
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,194.2,148.67
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,151.68,114.98
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,157.25,119.02
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,162.95,123.1
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,122.41,91.35
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,81.42,59.07
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,284.42,216.46
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,489.9,367.06
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,292.54,220.96
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,90.21,65.46
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,150.27,112.54
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,210.74,159.08
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,228.63,172.72
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,246.61,186.52
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,200.23,151.16
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,153.77,115.43
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,274.87,209.2
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,395.7,300.15
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,320.15,243.56
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,238.48,181.74
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,168.28,127.86
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,98.89,73.48
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,114.81,86.39
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,131.05,99.53
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,130.39,99.53
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,129.89,99.69
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,113.99,87.29
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,98.07,74.73
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,82.11,62.1
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,66.11,49.18
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,50.73,36.52
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,35.73,23.94
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,23.16,13.25
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,10.6,2.32
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
