Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.9,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.57,3.01
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,26.06,17.01
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,40.57,30.27
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,56.82,44.9
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,73.04,56.26
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,89.84,70.12
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,106.74,83.77
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,76.4,58.34
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,43.48,30.78
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,63.33,47.05
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,83.21,63.05
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,89.05,67.44
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,94.82,71.75
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,103.43,78.32
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,112.06,84.84
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,115.45,87.35
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,118.86,89.88
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,140.44,106.63
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,162.23,123.33
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,130.21,98.09
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,97.85,72.52
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,110.94,82.65
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,124.05,92.68
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,142.34,107.0
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,160.77,121.38
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,221.13,167.63
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,282.02,213.35
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,491.28,371.57
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,695.97,517.93
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,438.7,331.72
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,171.41,128.5
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,395.75,301.89
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,613.13,459.7
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,481.26,362.7
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,342.56,259.38
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,433.58,331.17
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,512.82,392.21
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,652.63,502.12
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,755.39,579.0
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,707.37,546.45
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,658.66,514.12
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,605.04,475.92
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,549.65,434.81
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,485.46,385.95
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,423.97,337.57
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,350.68,278.28
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,283.25,221.75
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,202.45,153.77
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,131.95,90.12
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,49.0,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,13.76,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.68,11.2
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,31.46,21.85
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,40.19,30.09
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,55.76,44.16
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,80.81,63.03
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,79.36,61.46
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,77.18,59.21
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,128.39,100.67
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,180.23,141.74
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,197.21,154.34
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,214.05,166.67
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,245.64,190.53
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,283.13,218.65
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,322.05,247.5
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,362.54,277.13
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,426.05,324.72
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,498.09,377.82
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,564.9,426.63
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,640.55,480.86
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,747.26,563.01
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,869.72,649.01
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,899.05,665.98
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,925.34,681.6
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,947.31,695.29
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,966.23,707.01
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,980.2,714.61
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,990.89,720.2
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,996.35,723.48
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,998.44,724.75
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,994.29,722.64
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,986.8,718.55
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,973.64,710.48
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,957.33,700.52
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,934.7,686.99
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,914.55,675.18
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,882.77,655.63
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,848.63,634.48
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,808.51,609.09
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,766.72,582.31
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,718.03,551.11
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,671.32,520.75
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,613.95,481.12
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,557.35,440.3
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,492.94,392.15
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,431.19,344.24
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,357.27,284.35
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,289.1,227.11
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,207.3,158.45
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,136.36,94.71
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,50.78,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,15.24,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,24.06,13.55
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,35.61,25.49
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,46.52,35.59
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,61.98,49.49
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,88.46,69.17
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,120.59,93.77
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,160.35,123.92
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,194.0,149.95
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,225.5,174.24
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,266.22,205.5
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,310.18,239.04
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,333.97,257.08
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,355.65,272.95
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,417.38,319.02
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,481.87,366.5
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,579.44,441.84
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,705.07,535.7
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,748.27,564.59
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,789.99,591.44
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,826.68,614.59
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,861.1,636.04
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,889.63,653.81
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,915.22,669.63
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,936.66,683.7
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,955.15,695.94
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,969.18,704.38
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,980.05,710.89
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,984.84,714.98
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,986.35,717.11
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,982.19,715.68
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,974.77,712.26
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,961.75,704.94
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,945.66,695.71
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,928.49,686.13
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,903.15,671.07
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,871.82,652.7
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,838.23,632.64
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,797.08,606.12
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,754.48,578.28
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,708.3,548.4
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,659.05,515.68
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,601.59,473.93
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,545.07,431.61
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,480.37,382.85
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,418.42,334.5
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,345.26,274.93
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,277.96,218.29
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,197.31,150.49
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,129.51,90.1
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,58.15,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,15.24,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,27.24,16.13
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,45.47,33.61
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,64.35,50.67
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,66.69,53.0
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,72.41,55.05
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,95.31,73.8
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,118.35,92.3
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,109.6,84.65
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,100.0,76.38
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,92.26,69.7
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,84.19,62.81
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,99.53,74.78
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,114.76,86.54
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,141.49,107.27
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,168.44,127.93
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,139.61,104.89
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,110.24,81.53
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,119.88,88.77
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,129.55,95.98
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,130.59,96.67
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,131.64,97.39
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,142.59,105.67
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,153.68,114.01
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,181.78,135.59
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,210.09,157.23
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,167.35,124.43
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,124.32,91.22
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,250.74,188.75
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,384.78,289.97
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,392.86,296.12
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,400.92,302.57
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,289.19,218.9
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,185.43,139.61
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,232.13,176.08
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,279.52,212.75
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,311.09,238.08
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,335.34,257.94
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,260.09,200.28
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,194.91,149.61
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,117.28,88.89
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,42.52,29.0
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,115.26,88.62
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,192.06,150.8
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,162.11,127.12
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,127.27,99.16
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,181.84,144.54
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,218.92,172.78
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,149.39,113.84
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,87.49,60.28
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,40.13,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.9,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,11.57,3.68
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,28.0,18.43
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,44.41,33.05
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,63.09,49.47
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,81.97,62.49
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,48.78,34.89
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,13.51,5.55
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,15.93,7.52
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,18.35,9.46
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,162.82,124.59
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,311.13,239.4
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,346.98,266.97
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,381.65,293.28
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,442.44,338.91
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,505.63,385.94
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,537.37,409.64
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,570.52,434.32
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,330.21,254.01
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,72.7,51.74
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,88.66,64.33
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,104.62,76.72
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,118.2,87.21
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,131.81,97.7
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,168.86,126.43
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,206.23,155.15
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,123.57,91.43
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,40.72,26.55
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,39.26,25.5
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,37.8,24.42
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,35.85,22.9
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,33.9,21.38
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,33.41,21.07
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,32.92,20.77
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,47.92,32.82
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,62.93,44.89
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,47.41,32.56
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,31.91,20.17
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,29.97,18.67
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,28.03,17.16
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,22.7,12.93
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,17.38,8.65
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,42.99,29.8
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,68.64,51.01
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,57.98,42.48
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,47.33,33.83
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,121.71,96.07
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,193.83,153.26
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,124.02,94.42
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,64.49,43.76
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,29.81,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.93,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.89,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.85,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.82,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.79,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,29.94,19.27
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,53.16,38.33
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,155.48,120.41
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,257.38,199.73
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,186.62,144.13
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,110.04,83.22
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,163.12,124.97
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,216.44,166.0
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,227.21,173.54
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,238.1,181.21
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,284.53,215.78
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,331.56,250.07
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,371.04,279.0
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,413.46,309.8
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,358.22,268.8
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,300.47,225.82
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,430.43,323.49
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,562.61,419.35
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,473.13,353.98
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,381.4,286.54
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,490.84,368.63
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,607.6,452.78
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,627.9,467.68
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,647.28,482.48
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,633.09,472.94
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,617.66,462.76
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,499.74,376.8
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,375.01,283.96
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,313.98,239.56
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,246.06,188.66
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,271.29,209.06
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,289.21,223.51
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,216.44,167.81
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,153.62,118.79
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,209.91,165.6
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,265.53,210.6
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,220.55,174.95
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,184.01,145.74
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,145.34,114.18
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,107.8,82.96
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,70.77,51.96
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,32.6,19.89
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,15.58,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.82,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,9.64,2.35
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,18.81,10.73
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,27.99,19.01
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,38.62,26.97
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,49.27,35.93
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,87.62,67.65
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,124.7,97.6
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,157.05,122.61
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,191.02,148.62
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,197.1,152.79
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,202.19,156.12
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,213.86,164.43
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,225.48,172.59
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,270.05,205.82
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,311.37,235.94
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,263.88,199.79
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,209.7,158.49
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,209.92,158.31
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,210.09,157.96
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,188.51,141.4
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,166.61,124.6
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,313.25,234.94
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,462.2,341.41
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,505.03,371.19
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,548.84,401.98
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,657.95,480.32
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,770.58,558.22
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,640.7,467.15
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,506.44,371.65
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,567.9,417.39
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,622.99,456.93
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,614.36,452.65
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,604.72,448.18
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,437.66,328.89
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,257.6,194.63
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,197.36,149.63
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,137.61,103.62
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,124.76,93.95
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,111.9,84.12
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,181.76,140.47
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,250.1,194.93
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,243.54,190.76
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,235.51,185.47
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,200.3,158.0
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,165.87,130.68
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,204.25,162.08
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,237.06,185.82
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,160.86,122.4
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,99.24,69.84
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,45.96,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,16.99,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,32.94,21.8
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,49.62,37.34
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,67.22,53.1
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,73.07,52.29
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,105.18,67.88
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,134.85,96.6
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,148.37,114.61
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,118.4,90.82
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,79.32,59.52
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,139.25,107.14
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,198.8,152.84
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,310.7,236.8
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,443.16,333.58
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,484.69,362.87
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,526.85,392.78
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,599.87,447.85
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,688.67,513.01
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,731.42,541.27
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,771.38,567.6
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,805.69,589.31
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,838.17,609.68
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,872.57,631.17
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,903.66,650.4
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,925.06,663.43
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,943.65,674.84
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,956.11,682.5
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,965.52,688.41
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,969.87,690.48
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,971.08,690.74
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,971.18,691.35
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,963.15,687.03
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,949.46,679.38
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,932.82,670.02
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,913.01,658.76
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,890.2,645.64
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,858.75,627.67
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,825.14,608.17
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,784.47,584.25
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,742.41,558.89
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,697.13,531.27
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,648.72,500.7
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,592.93,461.79
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,537.98,422.18
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,475.5,375.38
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,415.65,329.1
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,344.21,271.85
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,276.28,215.74
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,200.78,153.0
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,135.4,96.56
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,62.88,3.93
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.86,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,23.16,13.78
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,41.53,28.9
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,40.57,27.97
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,39.62,27.06
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,57.53,41.47
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,75.47,55.65
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,46.42,32.09
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,17.4,8.52
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,68.73,49.74
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,119.71,89.58
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,286.63,217.47
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,457.75,340.97
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,550.57,406.95
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,658.55,481.99
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,746.72,547.13
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,848.35,616.94
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,878.79,635.12
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,908.74,653.77
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,930.21,668.26
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,948.86,681.13
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,962.22,690.76
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,972.54,698.6
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,977.35,702.48
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,978.99,704.51
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,973.65,702.84
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,965.21,699.31
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,956.7,695.29
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,939.82,685.91
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,917.35,672.99
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,892.27,658.35
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,859.93,639.65
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,825.47,619.37
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,655.44,499.92
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,484.31,371.39
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,583.15,452.15
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,649.42,505.91
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,503.2,395.36
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,369.85,291.95
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,323.11,256.91
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,277.33,221.16
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,227.34,180.5
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,179.74,140.77
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,128.18,97.44
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,80.47,56.53
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,34.62,2.91
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,12.33,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,25.04,15.74
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,31.89,22.44
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,38.26,28.32
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,55.61,32.15
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,101.15,54.6
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,149.78,88.73
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,206.27,134.11
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,259.52,179.4
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,315.67,227.28
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,370.58,273.6
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,426.96,319.65
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,485.24,367.1
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,539.97,410.7
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,591.81,450.36
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,643.03,488.43
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,691.64,524.4
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,738.99,558.3
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,781.84,585.92
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,822.73,611.9
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,859.4,635.68
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,893.62,657.69
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,923.91,677.41
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,951.41,695.33
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,973.26,709.17
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,991.99,721.09
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,1005.65,728.39
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,1015.99,733.67
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,1021.02,736.66
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,1022.62,737.62
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,1017.88,735.16
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,1009.74,730.71
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,996.31,723.97
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,979.67,715.27
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,957.13,701.87
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,931.73,686.67
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,899.89,666.36
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,865.68,644.49
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,830.83,622.54
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,789.18,595.76
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,740.84,564.53
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,691.71,532.28
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,635.16,493.12
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,579.04,452.06
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,518.0,407.29
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,457.01,360.94
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,385.47,304.24
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,319.02,249.47
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,238.65,182.99
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,168.58,122.32
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,78.85,19.49
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
