Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,13.76,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,23.09,13.39
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,35.18,25.41
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,40.09,30.27
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,45.66,35.43
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,85.95,48.28
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,132.76,78.46
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,181.15,116.2
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,237.6,163.62
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,290.7,210.28
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,346.44,258.95
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,400.66,305.76
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,456.41,352.59
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,514.0,399.3
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,568.09,441.99
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,619.38,481.31
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,670.05,518.98
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,716.93,553.93
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,762.46,585.83
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,804.17,612.92
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,843.89,638.31
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,880.17,662.31
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,914.06,684.58
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,943.16,702.18
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,969.52,717.88
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,990.7,731.54
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,1008.85,743.28
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,1022.44,750.67
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,1032.79,756.05
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,1036.88,758.96
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,1037.58,759.85
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,1032.94,755.95
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,1024.96,750.05
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,1011.71,741.94
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,995.28,731.9
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,972.96,718.48
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,947.8,703.26
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,916.64,685.34
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,883.09,665.69
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,843.85,640.66
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,807.87,617.72
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,760.37,586.97
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,711.98,555.15
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,656.88,516.82
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,602.05,477.05
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,541.93,432.35
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,481.56,386.0
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,411.15,329.45
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,345.43,274.79
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,268.16,210.33
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,199.58,151.07
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,116.16,73.76
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,29.23,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,23.84,14.04
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,35.94,25.88
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,41.72,31.39
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,49.75,38.6
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,89.55,50.78
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,135.91,80.85
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,183.95,118.17
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,236.56,162.05
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,292.72,210.56
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,347.96,258.2
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,401.99,303.75
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,457.6,349.23
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,510.88,392.18
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,564.56,434.1
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,618.33,474.87
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,668.47,511.95
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,715.69,545.82
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,761.68,576.98
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,803.52,603.92
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,843.49,629.26
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,879.31,652.53
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,912.78,674.08
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,943.15,692.38
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,971.0,708.9
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,992.53,722.66
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,1011.06,734.56
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,1024.6,743.3
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,1034.91,750.09
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,1039.99,753.63
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,1041.71,755.17
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,1037.58,753.08
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,1030.1,748.99
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,1016.9,740.98
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,1000.53,731.05
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,978.2,717.64
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,953.02,702.42
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,921.89,682.64
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,888.39,661.28
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,854.37,639.8
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,813.31,613.34
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,765.82,582.36
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,717.43,550.37
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,662.27,512.99
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,607.24,474.06
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,547.67,430.45
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,487.72,385.12
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,417.53,329.83
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,351.73,276.08
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,273.13,211.61
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,203.41,152.37
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,119.73,76.7
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,31.31,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,7.86,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,12.4,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,22.09,12.6
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,31.04,21.35
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,35.79,25.83
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,44.98,33.96
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,87.32,45.56
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,135.61,76.77
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,188.86,118.5
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,242.3,163.21
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,295.58,208.59
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,351.18,255.25
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,405.24,299.72
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,460.02,343.17
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,517.01,387.82
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,570.31,428.45
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,619.95,464.58
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,668.53,498.77
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,715.02,531.59
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,760.16,561.41
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,800.02,585.71
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,837.73,608.28
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,872.15,629.7
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,904.15,649.45
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,932.56,666.13
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,958.34,681.1
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,979.13,694.32
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,996.93,705.8
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,1008.79,712.88
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1017.45,718.09
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,1021.38,721.35
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,1022.01,722.71
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,936.13,669.57
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,839.47,601.74
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,919.25,662.37
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,978.27,700.35
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,952.87,685.15
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,925.02,669.14
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,894.27,652.03
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,866.67,636.86
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,797.5,592.31
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,728.5,547.2
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,618.9,469.81
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,513.33,393.19
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,468.3,361.61
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,423.04,328.8
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,375.85,294.31
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,329.57,259.46
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,280.35,220.71
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,232.56,181.9
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,179.08,137.97
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,129.41,95.98
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,71.78,45.14
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,8.36,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,13.26,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,23.36,13.81
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,32.72,22.94
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,38.25,28.18
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,49.74,32.15
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,91.3,49.56
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,138.98,81.01
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,188.7,120.06
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,245.6,167.45
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,298.36,212.67
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,353.63,259.54
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,408.31,305.1
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,464.45,350.49
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,521.41,395.99
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,574.82,437.64
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,625.8,475.45
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,676.21,511.64
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,723.58,545.61
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,769.6,576.24
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,811.62,602.28
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,851.71,626.61
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,886.75,648.51
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,919.33,668.64
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,949.93,686.01
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,977.99,701.57
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,998.83,713.84
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,1016.57,724.22
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,1030.62,730.9
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,1041.4,735.6
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,1045.91,738.61
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,1046.98,739.68
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,1042.16,737.26
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,1033.94,732.91
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,1021.41,726.62
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,1005.66,718.4
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,982.19,705.35
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,955.95,690.56
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,924.96,673.08
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,891.57,653.84
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,851.29,630.09
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,814.34,608.17
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,767.46,578.97
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,719.65,548.65
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,664.19,512.22
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,609.1,474.52
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,549.1,430.98
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,488.85,385.78
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,420.03,331.75
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,355.58,279.22
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,279.5,216.67
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,211.65,158.83
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,131.27,86.8
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,44.38,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,8.36,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,13.2,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,26.93,16.86
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,39.97,29.25
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,48.35,37.06
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,62.95,43.21
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,100.61,60.85
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,144.43,90.3
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,190.58,132.8
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,228.17,168.62
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,259.57,196.91
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,288.69,222.05
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,350.73,267.94
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,449.68,344.53
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,500.71,385.55
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,552.29,425.97
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,600.37,462.79
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,647.81,498.15
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,692.43,531.38
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,736.02,563.19
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,775.69,589.33
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,813.53,613.85
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,847.33,636.61
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,879.07,657.86
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,909.49,676.79
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,940.01,695.65
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,960.09,708.47
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,977.32,719.47
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,989.23,725.91
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,998.08,730.41
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,816.55,603.95
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,614.04,450.99
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,530.73,391.49
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,452.71,334.32
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,435.75,322.74
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,418.51,310.75
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,503.25,375.03
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,577.6,430.7
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,627.55,470.84
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,662.87,500.63
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,535.49,406.6
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,397.2,302.53
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,554.87,429.45
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,668.09,519.71
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,615.53,482.0
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,563.32,444.29
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,502.28,398.51
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,443.48,353.18
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,378.85,301.89
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,318.0,251.87
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,242.91,189.09
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,178.43,133.89
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,99.52,65.75
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.74,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.9,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,11.58,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,31.31,20.39
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,50.0,37.68
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,70.03,55.63
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,91.18,69.91
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,116.48,88.39
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,140.19,105.82
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,101.14,75.64
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,45.41,31.76
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,58.0,41.93
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,70.61,52.0
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,94.73,71.12
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,118.42,89.61
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,95.31,70.95
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,71.64,51.92
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,79.9,58.38
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,88.15,64.79
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,114.27,85.28
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,140.47,105.66
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,166.38,125.49
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,192.57,145.32
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,195.87,147.69
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,199.18,150.13
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,179.06,134.55
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,158.7,118.8
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,149.3,111.48
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,139.79,104.05
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,135.05,100.15
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,130.25,96.23
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,193.4,145.27
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,257.06,194.1
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,453.18,342.39
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,641.57,478.07
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,575.48,430.99
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,501.09,378.16
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,380.24,289.5
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,253.68,193.61
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,206.88,158.22
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,160.32,122.2
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,186.22,143.18
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,212.54,164.5
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,109.41,83.13
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,10.62,3.06
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,45.42,31.69
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,80.31,60.42
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,69.61,51.95
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,58.95,43.41
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,48.3,34.64
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,37.66,25.75
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,27.5,17.18
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,17.36,8.55
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,10.12,2.05
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.95,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,10.32,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,19.77,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,34.33,22.84
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,50.4,37.72
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,65.83,51.58
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,87.57,63.01
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,115.01,82.66
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,137.96,105.07
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,181.71,131.52
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,252.26,181.71
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,285.26,213.18
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,302.12,230.01
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,348.45,266.32
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,398.82,305.5
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,431.28,330.34
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,460.95,352.23
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,512.5,390.98
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,565.65,430.55
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,600.78,456.48
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,636.44,482.5
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,716.45,542.62
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,806.7,608.47
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,840.68,630.64
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,872.19,651.12
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,908.18,673.11
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,940.61,692.31
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,960.77,704.84
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,978.22,715.61
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,991.43,722.12
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,1001.7,726.73
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,1005.5,728.67
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,1006.17,728.7
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,1002.65,725.15
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,995.95,719.78
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,982.31,711.49
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,965.74,701.41
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,943.82,687.9
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,924.91,676.48
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,894.19,658.29
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,861.28,638.6
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,821.58,613.07
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,780.4,586.36
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,733.2,555.92
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,688.08,526.53
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,634.03,489.18
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,580.54,450.31
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,519.55,405.47
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,460.69,360.91
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,393.63,308.62
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,330.86,257.99
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,257.08,197.94
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,190.35,142.03
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,115.84,77.74
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,43.23,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.88,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,8.85,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,16.3,0.33
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,34.34,22.76
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,52.6,39.32
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,64.74,50.23
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,80.27,55.5
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,111.28,78.64
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,129.77,98.69
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,172.49,121.41
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,247.45,172.48
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,295.1,211.99
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,345.86,253.76
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,394.91,293.69
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,446.89,335.01
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,496.58,374.36
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,546.95,413.26
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,597.41,450.55
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,645.22,485.07
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,688.58,515.57
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,730.99,544.71
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,769.87,569.97
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,807.22,593.52
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,840.74,615.52
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,872.28,636.14
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,897.01,652.48
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,919.14,667.2
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,938.98,680.21
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,956.26,691.63
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,966.11,696.9
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,973.08,700.42
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,976.57,702.95
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,977.13,703.72
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,968.98,699.24
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,958.04,693.09
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,943.69,684.55
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,930.79,677.06
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,820.62,601.61
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,710.35,521.75
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,745.67,552.02
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,766.11,571.41
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,744.72,558.41
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,723.49,545.53
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,579.37,440.85
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,434.56,332.67
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,479.03,369.82
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,512.17,396.97
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,451.62,351.91
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,393.86,308.19
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,320.5,251.3
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,260.18,202.96
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,194.12,149.11
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,134.48,99.7
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,70.26,46.04
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,8.36,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.48,0.7
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,31.31,20.44
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.47,32.57
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,56.62,43.47
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,78.15,53.41
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,115.11,73.93
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,157.98,103.57
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,202.12,138.08
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,249.83,177.05
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,297.01,216.2
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,346.76,257.23
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,395.32,297.06
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,444.68,336.57
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,492.53,373.89
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,541.47,411.06
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,585.99,443.81
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,629.29,474.78
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,671.85,505.41
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,714.02,535.17
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,750.09,558.99
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,784.41,581.13
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,759.36,558.78
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,723.18,528.61
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,760.96,554.28
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,799.67,579.83
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,732.67,530.38
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,658.72,476.02
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,536.8,389.75
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,414.4,301.22
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,451.34,328.18
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,488.65,354.64
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,639.46,464.45
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,789.68,569.13
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,760.18,547.98
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,729.85,527.43
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,806.55,585.46
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,870.38,632.97
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,760.7,557.83
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,651.98,481.79
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,626.96,466.82
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,599.75,449.62
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,618.41,466.97
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,620.67,472.44
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,565.06,432.91
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,510.87,393.89
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,450.31,349.53
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,392.5,306.07
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,329.74,257.57
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,264.36,205.75
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,197.65,151.67
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,137.19,101.73
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,77.12,51.39
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,12.55,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,9.83,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,16.91,2.71
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,33.24,22.09
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,46.03,33.95
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,51.01,38.65
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,63.9,47.36
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,80.63,60.96
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,97.46,74.34
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,155.28,114.76
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,229.98,169.02
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,263.22,196.38
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,297.79,223.85
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,275.83,208.38
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,247.84,187.14
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,195.02,146.8
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,133.83,99.52
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,86.21,62.3
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,37.75,24.2
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,291.19,219.78
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,549.66,403.74
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,658.17,481.18
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,785.95,569.7
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,760.67,546.97
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,723.53,517.34
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,750.47,535.35
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,777.41,552.64
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,792.21,562.47
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,805.87,571.7
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,823.86,584.22
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,843.76,597.89
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,796.71,565.93
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,751.1,534.93
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,786.68,562.2
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,825.85,590.89
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,629.12,456.08
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,424.68,310.03
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,646.19,475.92
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,852.03,619.66
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,720.8,527.71
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,591.98,436.97
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,596.6,444.09
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,596.48,446.88
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,509.51,384.92
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,418.9,319.32
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,468.79,359.96
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,507.01,390.13
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,446.76,345.65
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,389.23,302.72
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,318.29,248.55
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,259.69,202.23
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,194.98,149.98
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,136.18,101.56
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,71.48,47.8
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.55,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.39,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
