Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,7.86,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,14.72,2.38
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,36.98,25.48
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,58.04,44.6
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,77.7,62.12
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,100.73,74.11
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,135.8,96.5
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,176.05,125.15
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,216.39,155.4
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,261.28,190.15
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,301.46,222.35
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,348.84,259.97
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,394.7,296.0
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,443.03,333.18
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,488.3,367.21
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,534.85,401.27
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,579.09,432.91
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,623.49,463.88
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,664.72,492.42
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,705.78,520.18
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,743.33,544.39
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,780.46,567.78
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,706.35,511.53
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,617.92,444.82
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,703.51,505.1
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,794.93,566.08
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,759.25,538.97
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,717.89,509.09
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,839.07,596.31
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,957.85,676.47
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,960.54,677.1
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,960.5,677.46
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,862.12,611.14
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,759.0,539.48
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,817.77,582.81
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,867.03,618.12
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,816.66,585.38
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,765.68,552.79
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,724.82,527.01
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,676.15,495.68
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,673.79,497.26
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,658.53,489.78
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,579.45,434.15
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,496.82,375.39
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,419.31,319.41
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,338.29,259.48
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,294.27,227.11
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,252.39,195.45
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,256.67,199.85
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,260.18,201.94
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,195.65,149.93
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,136.92,101.87
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,72.69,48.92
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,13.51,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.88,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,10.32,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,20.06,5.98
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,36.66,25.06
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,53.91,40.74
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,64.65,50.42
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,86.12,61.33
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,119.98,87.09
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,146.89,110.32
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,178.0,132.82
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,217.65,162.14
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,258.21,193.01
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,302.19,226.46
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,317.26,238.34
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,326.86,245.27
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,331.16,248.08
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,327.6,244.78
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,337.91,251.38
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,347.56,257.33
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,344.13,254.11
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,339.83,250.32
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,242.81,179.36
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,139.87,102.37
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,135.34,99.24
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,130.74,95.8
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,161.43,119.12
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,192.43,142.27
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,216.06,159.6
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,239.83,176.89
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,178.39,131.23
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,116.62,84.72
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,112.26,81.81
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,107.88,78.7
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,82.51,59.19
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,57.2,39.56
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,50.39,34.37
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,43.59,29.12
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,49.39,33.78
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,55.19,38.45
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,78.93,57.45
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,102.85,76.62
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,75.5,55.09
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,48.36,33.52
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,276.7,219.11
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,489.8,381.83
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,453.04,354.27
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,415.12,327.03
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,361.07,286.37
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,303.6,242.09
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,254.59,203.26
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,207.25,164.65
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,155.06,121.45
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,106.3,80.38
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,62.21,42.49
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,14.48,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,7.37,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.41,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,10.61,0.99
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,26.55,17.15
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,42.1,31.46
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,61.04,48.53
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,80.08,62.15
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,110.3,85.59
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,148.49,114.77
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,177.76,137.27
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,214.39,165.97
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,252.84,196.17
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,293.91,228.26
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,290.03,225.94
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,283.22,220.38
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,326.2,252.75
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,371.4,286.22
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,436.62,335.04
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,512.35,390.75
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,477.09,362.83
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,437.62,331.69
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,409.89,310.13
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,380.0,286.84
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,413.54,311.38
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,447.82,335.95
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,436.81,326.78
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,425.22,317.45
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,468.85,349.16
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,513.34,380.85
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,472.9,351.4
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,431.39,321.4
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,441.48,329.15
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,451.52,336.64
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,366.02,274.64
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,274.59,207.14
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,295.84,223.67
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,317.27,239.94
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,277.43,210.33
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,237.58,180.55
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,229.3,175.02
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,221.06,169.41
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,143.04,108.95
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,66.76,48.45
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,143.87,111.02
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,224.16,175.17
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,128.03,98.99
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,36.7,24.73
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,31.86,20.87
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,27.03,16.93
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,22.19,12.93
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,17.36,8.89
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,13.01,5.21
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.67,1.5
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,7.37,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,14.47,3.71
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,32.0,21.57
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,48.87,36.94
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,68.38,54.33
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,88.52,68.22
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,112.88,86.98
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,144.0,110.81
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,177.3,136.41
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,209.07,160.88
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,228.02,176.94
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,239.22,186.28
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,263.19,204.46
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,287.4,222.56
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,194.15,149.47
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,93.9,69.77
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,222.69,170.72
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,352.61,268.65
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,398.43,302.17
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,445.92,336.75
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,338.86,256.18
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,227.58,171.37
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,267.62,201.28
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,308.0,230.62
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,358.86,267.28
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,410.95,304.09
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,449.67,331.92
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,489.11,360.1
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,745.86,552.28
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,992.44,717.93
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,894.51,650.38
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,781.21,566.98
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,569.89,420.64
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,349.4,259.33
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,366.48,273.56
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,376.78,282.19
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,391.73,294.06
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,406.5,305.83
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,382.7,289.47
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,358.72,272.93
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,345.13,263.76
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,331.14,254.21
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,394.74,306.61
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,443.07,346.82
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,385.98,303.42
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,330.91,261.21
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,292.69,232.39
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,254.76,203.05
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,304.94,244.76
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,341.31,272.31
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,270.04,212.78
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,204.67,157.0
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,133.19,95.33
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,65.73,13.53
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,23.8,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.98,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,4.33,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.74,0.25
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,9.64,2.85
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,12.54,4.92
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,57.01,42.14
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,99.38,76.88
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,58.47,42.85
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,15.45,7.15
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,17.38,8.68
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,19.32,10.19
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,64.33,46.61
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,109.02,82.01
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,102.45,76.52
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,95.81,71.06
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,175.07,132.89
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,254.36,193.03
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,301.54,228.18
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,346.22,261.09
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,389.33,292.04
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,433.57,323.34
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,415.82,309.76
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,397.03,295.66
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,381.26,283.99
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,363.94,271.19
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,486.99,361.56
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,614.54,451.61
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,795.36,586.05
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,971.94,706.19
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,975.82,707.4
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,976.77,708.41
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,970.87,705.12
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,962.12,700.15
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,835.09,613.33
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,703.28,516.74
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,682.9,504.87
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,661.26,491.31
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,694.14,519.13
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,729.22,547.72
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,612.14,463.3
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,502.27,382.35
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,510.37,392.02
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,504.69,391.04
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,465.23,362.88
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,424.85,333.61
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,377.27,298.21
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,330.66,262.64
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,280.55,223.23
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,232.67,184.47
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,180.03,140.85
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,131.12,99.51
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,74.56,51.83
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,23.23,2.88
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,10.72,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,12.78,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,21.74,9.42
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,37.5,26.52
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,49.64,37.96
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,61.53,48.88
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,74.41,57.4
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,110.01,84.85
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,149.56,114.58
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,180.76,139.69
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,216.82,168.6
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,241.18,188.39
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,264.56,207.05
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,292.72,228.53
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,321.28,249.98
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,348.15,269.84
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,375.22,289.54
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,438.6,337.1
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,511.93,391.15
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,559.77,426.46
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,614.76,466.59
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,658.18,497.18
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,701.96,527.69
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,678.61,506.8
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,648.11,481.08
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,640.72,474.06
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,631.62,465.71
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,792.94,587.78
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,957.2,701.82
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,758.15,560.09
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,535.69,393.66
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,628.45,462.65
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,716.99,525.67
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,793.04,581.44
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,866.83,634.94
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,792.61,584.33
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,725.01,538.01
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,579.26,434.46
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,435.61,328.54
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,463.76,352.72
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,499.02,381.35
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,358.42,276.11
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,223.36,171.77
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,154.07,118.36
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,86.11,64.45
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,138.86,107.69
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,193.46,151.98
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,167.98,132.09
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,142.87,112.28
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,116.75,91.07
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,91.15,69.97
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,68.62,51.26
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,45.72,31.96
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,27.6,16.36
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.61,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.47,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.89,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.74,0.15
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,10.6,3.7
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,15.43,8.09
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,20.26,11.61
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,20.26,11.61
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,20.27,11.58
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,20.27,11.49
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,20.28,11.41
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,25.11,15.4
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,29.95,19.35
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,36.25,24.43
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,42.55,29.47
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,54.67,39.29
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,66.8,49.04
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,50.82,35.94
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,34.85,22.87
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,72.68,53.48
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,110.28,83.47
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,116.57,88.07
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,122.88,92.69
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,157.06,119.49
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,191.59,146.17
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,447.36,340.16
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,709.84,521.8
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,761.54,554.94
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,814.36,590.46
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,787.95,569.57
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,759.25,548.0
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,821.95,592.75
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,888.03,637.85
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,936.2,673.29
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,974.82,697.98
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,799.35,580.99
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,612.37,447.64
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,609.28,447.87
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,604.73,445.47
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,448.04,335.04
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,278.08,209.76
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,249.72,189.71
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,221.48,168.81
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,219.69,168.63
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,217.82,168.29
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,166.97,128.87
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,116.93,89.36
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,101.51,77.51
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,86.07,65.36
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,219.85,176.91
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,325.87,259.94
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,257.35,202.51
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,195.91,150.34
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,127.81,92.43
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,58.63,21.32
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,22.36,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,13.27,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,20.98,9.64
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,33.16,22.99
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,44.7,33.72
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,51.31,39.84
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,78.99,49.11
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,123.63,86.29
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,151.58,115.98
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,181.78,138.35
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,219.78,166.93
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,266.93,202.0
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,316.64,239.3
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,355.38,268.94
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,394.22,297.99
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,465.08,352.2
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,561.9,425.4
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,608.87,459.48
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,655.48,492.86
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,647.8,482.41
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,623.24,459.41
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,712.51,527.1
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,819.76,601.67
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,853.14,622.01
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,882.79,640.54
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,911.52,657.72
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,938.2,673.51
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,957.52,685.36
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,974.19,695.65
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,985.69,702.78
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,994.3,708.24
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,998.45,711.05
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,999.56,712.12
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,993.65,707.56
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,984.75,701.31
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,971.91,694.1
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,962.11,688.97
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,940.65,677.05
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,916.55,663.52
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,886.47,647.32
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,854.29,629.56
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,815.79,606.09
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,775.86,581.37
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,733.19,554.04
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,687.27,524.05
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,634.03,488.51
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,581.37,451.31
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,522.71,408.81
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,465.95,366.46
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,401.37,316.67
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,340.71,268.27
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,268.92,209.64
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,207.12,157.57
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,136.83,98.36
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,71.98,29.89
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,25.74,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,21.49,9.93
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,42.16,30.05
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,59.22,45.43
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,60.07,46.54
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,63.29,46.86
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,107.75,75.99
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,181.64,127.21
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,209.65,152.7
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,234.92,175.78
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,251.07,190.41
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,265.21,202.27
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,312.45,237.46
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,369.6,279.86
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,359.58,272.14
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,346.96,261.94
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,444.01,334.38
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,552.97,413.42
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,486.43,362.85
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,407.04,302.39
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,462.77,342.41
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,520.72,382.71
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,533.53,390.88
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,546.02,399.05
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,577.14,420.86
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,609.74,443.44
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,627.65,455.53
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,645.5,467.64
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,469.34,344.61
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,288.82,213.49
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,268.15,198.95
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,247.31,183.68
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,364.85,270.34
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,480.37,352.37
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,453.76,333.39
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,426.84,314.76
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,574.44,425.52
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,717.1,528.2
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,757.59,560.52
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,783.35,583.71
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,719.55,540.01
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,657.13,497.03
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,609.37,464.46
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,555.46,426.84
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,530.91,411.24
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,511.1,398.29
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,453.19,355.61
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,390.58,308.47
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,327.69,259.05
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,269.22,211.95
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,206.24,160.64
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,148.37,112.63
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,86.83,61.51
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,32.53,11.83
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,13.45,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,14.25,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,24.12,11.95
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,38.67,26.95
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,49.4,36.87
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,58.57,45.07
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,88.05,56.56
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,101.75,69.93
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,99.51,75.96
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,115.53,88.44
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,131.61,100.73
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,157.8,120.93
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,184.63,141.43
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,236.05,180.26
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,294.08,223.5
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,303.3,229.87
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,311.39,235.38
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,363.52,273.45
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,418.1,312.54
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,452.78,337.21
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,485.45,360.34
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,347.2,259.05
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,199.26,147.85
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,282.27,210.1
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,365.94,270.95
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,330.17,244.06
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,293.79,217.05
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,403.11,297.05
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,513.58,375.3
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,451.83,331.12
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,384.19,282.77
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,483.37,355.34
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,579.29,423.5
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,578.45,423.19
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,584.4,428.08
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,631.21,463.36
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,676.08,496.81
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,649.76,479.22
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,622.69,461.4
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,670.42,499.43
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,711.53,532.1
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,722.87,543.9
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,730.24,552.97
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,673.05,513.95
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,613.44,472.8
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,572.11,443.52
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,530.72,413.52
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,472.51,370.56
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,416.74,328.41
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,352.8,278.23
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,286.26,224.94
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,221.67,172.36
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,163.22,123.77
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,103.27,73.63
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,41.78,17.72
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,17.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
