Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.57,4.23
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,17.36,9.44
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,24.6,15.85
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,31.85,20.89
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,79.59,60.11
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,124.92,96.61
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,156.31,120.55
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,193.98,149.47
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,214.79,165.72
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,235.29,181.52
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,184.26,141.65
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,129.78,98.58
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,156.41,119.38
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,183.36,140.14
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,319.42,244.69
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,459.38,348.07
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,410.24,310.2
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,351.86,265.66
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,427.1,321.17
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,505.09,376.99
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,466.27,347.56
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,425.08,316.74
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,668.19,502.28
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,924.27,676.24
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,945.06,685.42
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,963.4,694.93
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,978.32,702.04
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,990.53,707.21
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,906.31,651.0
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,806.29,577.47
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,820.09,588.8
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,837.79,601.34
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,912.48,658.06
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,966.94,693.83
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,790.18,576.43
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,599.86,439.04
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,753.71,557.62
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,867.55,637.62
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,837.92,618.32
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,801.12,595.66
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,666.55,503.78
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,530.01,403.58
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,583.94,448.71
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,613.51,473.9
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,559.47,434.93
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,504.8,394.88
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,443.18,347.83
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,384.6,301.55
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,316.93,247.06
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,255.18,195.56
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,183.75,135.77
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,122.67,79.84
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,44.92,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,12.78,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,24.86,14.03
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,41.8,30.2
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,58.76,45.56
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,76.82,61.51
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,99.13,75.41
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,128.16,94.28
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,167.51,121.37
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,198.75,137.62
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,260.01,181.42
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,309.48,224.66
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,360.84,269.01
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,415.92,314.77
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,467.92,357.08
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,517.18,396.12
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,566.43,434.02
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,575.98,438.4
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,572.44,431.38
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,567.31,426.14
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,558.2,417.48
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,639.0,476.91
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,728.65,540.83
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,679.57,502.5
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,621.33,457.88
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,773.06,575.16
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,933.96,686.16
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,953.94,697.45
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,971.26,708.19
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,864.26,633.03
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,738.49,536.55
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,812.42,590.51
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,885.94,641.81
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,944.15,687.28
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,985.76,714.47
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,973.54,706.49
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,958.45,697.26
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,816.43,601.83
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,663.17,489.24
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,661.05,491.81
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,656.09,491.38
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,733.93,553.43
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,787.98,593.52
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,566.52,434.14
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,342.26,261.99
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,223.29,172.12
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,105.42,79.22
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,92.54,69.54
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,79.64,59.52
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,66.73,49.2
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,54.11,38.95
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,42.5,29.43
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,30.89,19.75
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,20.74,11.15
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,10.6,2.27
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,13.76,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,21.61,11.53
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,28.88,19.19
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,35.63,25.48
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,59.4,46.41
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,102.21,75.62
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,101.81,76.2
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,90.73,69.38
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,140.01,107.74
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,193.76,148.94
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,235.84,180.99
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,277.25,212.65
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,314.91,241.12
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,354.43,270.72
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,344.76,262.64
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,325.07,246.6
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,398.64,301.6
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,481.88,362.54
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,571.46,430.23
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,673.41,505.79
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,713.61,533.61
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,753.31,561.07
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,751.25,558.45
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,746.68,554.16
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,712.21,526.35
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,672.65,494.85
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,640.43,471.43
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,606.13,446.29
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,640.28,471.59
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,674.55,496.62
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,695.09,512.95
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,714.94,528.96
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,770.56,571.55
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,824.13,612.24
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,833.31,619.83
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,839.94,625.96
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,646.29,485.69
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,447.86,336.85
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,359.25,272.35
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,264.06,200.87
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,415.76,320.63
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,554.67,426.73
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,477.65,368.85
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,412.35,319.68
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,442.3,345.66
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,455.36,358.19
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,411.26,325.31
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,367.02,291.79
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,319.69,254.3
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,273.51,216.85
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,222.7,175.16
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,175.13,135.13
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,122.87,90.98
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,75.76,49.19
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,33.88,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,15.24,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,23.98,13.28
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,32.79,22.32
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,41.07,29.94
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,45.67,34.13
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,82.55,46.28
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,122.57,70.72
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,167.86,104.44
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,214.57,142.7
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,265.27,185.57
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,318.45,230.93
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,370.64,275.03
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,422.31,317.94
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,475.53,360.94
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,525.89,401.4
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,579.56,443.2
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,628.08,479.57
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,676.2,514.74
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,720.57,547.11
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,763.74,576.78
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,803.42,602.59
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,841.39,626.98
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,799.86,595.51
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,744.87,549.55
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,850.74,631.63
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,963.38,708.35
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,817.86,604.95
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,650.39,476.21
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,686.56,503.37
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,722.75,529.55
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,629.83,462.68
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,529.06,389.53
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,791.43,589.53
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,1023.57,749.08
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,1011.97,739.78
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,997.33,730.27
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,976.13,717.38
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,952.35,702.85
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,924.28,686.32
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,893.86,668.14
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,858.86,645.44
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,827.05,624.88
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,783.57,596.62
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,739.03,567.34
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,659.53,511.32
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,582.65,454.85
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,526.91,413.64
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,473.14,372.84
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,416.85,329.37
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,362.33,285.95
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,299.73,235.6
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,239.96,185.87
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,173.75,129.91
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,116.37,78.11
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,51.83,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,14.25,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,22.56,12.33
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,29.34,19.58
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,35.64,25.49
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,39.47,29.02
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,78.48,41.27
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,120.83,67.22
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,171.32,105.45
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,219.8,145.43
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,271.68,189.34
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,322.89,233.5
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,376.09,278.63
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,428.32,321.48
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,485.24,366.39
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,536.18,406.93
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,587.15,446.44
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,635.33,482.0
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,682.76,516.01
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,727.39,547.24
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,770.69,575.97
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,810.13,600.79
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,847.65,624.01
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,881.76,645.71
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,913.57,665.75
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,941.52,683.15
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,966.91,698.83
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,986.82,710.96
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,1003.9,721.33
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,1016.65,727.95
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,1026.38,732.74
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,1031.0,735.45
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,1032.42,736.29
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,1028.63,734.4
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,1021.68,730.67
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,1010.1,723.71
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,995.51,714.97
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,972.93,701.21
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,947.86,685.95
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,919.51,669.92
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,888.87,652.31
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,852.42,629.44
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,819.35,608.76
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,776.26,580.43
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,732.13,551.23
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,681.98,517.8
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,631.73,483.81
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,577.33,445.56
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,522.13,405.3
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,459.26,358.21
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,399.43,311.77
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,330.86,257.35
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,268.09,205.61
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,194.41,144.19
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,131.21,88.08
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,57.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,15.73,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.8,14.0
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,34.8,24.08
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,44.27,32.73
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,50.31,38.18
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,86.46,50.27
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,125.77,74.26
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,170.43,107.08
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,215.82,143.37
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,264.91,183.52
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,313.66,224.18
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,364.73,266.08
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,418.19,309.01
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,469.67,349.44
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,518.74,387.31
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,568.21,424.45
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,615.25,458.24
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,661.8,490.76
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,654.41,481.27
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,632.85,461.18
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,652.22,472.71
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,669.31,482.12
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,659.4,473.97
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,647.12,464.24
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,790.35,570.48
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,941.54,670.92
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,961.45,681.79
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,978.79,692.41
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,895.34,636.5
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,797.14,563.93
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,909.8,647.08
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,1008.71,710.8
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,914.12,650.25
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,803.17,572.22
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,900.39,644.8
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,971.86,691.63
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,952.64,680.25
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,930.73,668.02
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,797.12,581.5
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,652.8,479.1
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,740.79,548.37
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,804.57,594.5
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,681.57,509.88
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,554.61,417.75
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,596.64,452.56
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,619.22,471.72
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,562.82,431.66
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,507.8,392.01
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,443.76,344.46
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,383.28,297.95
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,315.62,244.09
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,253.73,193.21
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,180.86,133.25
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,120.09,80.4
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,54.13,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.99,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.62,14.55
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,37.22,25.94
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,48.22,35.83
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,54.84,41.73
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,89.74,53.77
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,127.43,76.7
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,170.62,108.17
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,214.31,143.01
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,262.05,182.27
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,310.03,222.6
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,360.48,264.5
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,409.43,304.22
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,459.52,343.8
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,510.53,383.46
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,558.97,420.4
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,566.19,422.72
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,557.72,412.36
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,497.85,367.78
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,425.52,313.14
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,551.46,405.68
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,694.64,505.72
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,777.57,566.93
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,872.74,631.75
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,896.36,645.94
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,917.16,658.93
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,936.97,671.32
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,954.47,682.28
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,966.16,690.07
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,975.21,696.34
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,979.54,699.27
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,981.04,700.57
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,978.18,699.68
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,972.45,697.1
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,960.51,690.23
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,945.9,681.79
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,924.31,668.91
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,900.39,654.57
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,875.3,640.76
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,844.53,623.05
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,652.41,488.35
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,461.7,346.49
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,587.75,446.94
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,681.63,520.43
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,630.84,483.68
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,580.72,447.8
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,523.9,406.96
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,465.77,364.16
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,404.9,317.34
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,347.42,271.9
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,282.38,219.94
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,223.22,171.27
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,158.14,117.39
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,94.96,63.67
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,42.86,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.54,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.79,13.84
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,36.41,25.21
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,47.42,35.14
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,54.08,41.07
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,88.84,53.09
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,126.25,75.84
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,169.22,107.15
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,212.61,141.65
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,260.21,180.69
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,307.73,220.62
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,357.72,262.12
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,406.99,302.03
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,460.73,344.2
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,508.57,381.72
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,556.91,418.77
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,603.4,452.81
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,649.74,485.92
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,693.05,517.14
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,735.42,546.41
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,691.78,509.52
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,628.24,457.23
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,745.22,546.68
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,874.07,636.28
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,900.99,651.95
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,925.68,666.91
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,945.22,679.56
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,962.27,690.71
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,829.7,599.95
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,675.36,485.62
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,704.86,507.94
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,733.73,528.73
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,632.23,457.76
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,522.78,380.21
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,414.86,304.22
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,300.17,221.13
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,298.96,220.93
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,297.72,220.44
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,489.98,366.76
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,669.0,497.26
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,441.82,332.68
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,217.28,162.46
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,373.89,285.74
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,515.52,392.65
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,556.89,426.16
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,580.81,446.94
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,523.96,405.58
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,465.68,362.65
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,405.03,316.72
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,347.81,272.06
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,282.71,219.96
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,223.48,171.22
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,158.49,117.44
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,95.25,63.93
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,43.1,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.13,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,23.97,13.19
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.18,22.48
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,42.01,30.5
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,46.76,34.79
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,82.25,46.33
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,121.12,70.07
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,165.08,102.65
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,204.16,143.91
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,226.91,169.97
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,268.7,201.44
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,310.13,232.62
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,341.32,256.38
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,365.19,273.92
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,416.42,311.98
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,477.99,357.17
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,551.84,413.55
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,653.02,488.58
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,630.46,467.15
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,589.35,431.93
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,565.12,412.58
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,532.08,386.72
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,695.27,510.2
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,877.47,634.8
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,847.48,610.87
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,805.57,575.24
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,811.67,579.28
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,816.15,581.91
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,907.47,648.73
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,990.84,701.14
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,995.9,703.82
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,997.93,705.43
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,994.45,703.72
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,987.97,700.29
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,976.53,693.85
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,962.22,685.73
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,850.28,613.79
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,724.57,524.31
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,809.78,591.5
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,867.67,633.23
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,831.13,609.95
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,793.17,586.32
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,750.45,558.6
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,706.85,530.05
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,657.73,497.53
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,606.76,462.6
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,551.53,423.55
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,497.7,384.44
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,432.77,335.75
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,371.78,288.6
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,303.08,234.2
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,243.56,185.41
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,174.08,128.36
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,114.4,77.43
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,52.55,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,16.22,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,27.31,15.69
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,38.05,26.44
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,49.82,37.0
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,57.04,43.41
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,90.66,55.6
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,127.89,78.74
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,169.71,109.43
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,212.28,143.45
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,258.76,181.72
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,305.28,220.93
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,354.41,261.93
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,402.21,300.85
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,451.31,339.78
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,475.39,358.4
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,483.66,363.24
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,451.08,337.6
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,406.44,302.22
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,546.99,411.46
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,722.68,541.56
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,707.89,523.89
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,678.63,496.56
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,763.7,561.68
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,858.1,628.86
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,825.12,601.34
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,783.55,565.92
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,861.35,624.39
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,941.72,679.33
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,953.25,686.25
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,962.24,692.14
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,966.59,694.82
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,968.2,695.86
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,964.05,693.66
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,957.19,689.86
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,948.82,684.86
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,933.85,675.69
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,906.15,658.3
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,876.93,639.98
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,847.88,621.75
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,817.15,602.24
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,720.41,534.29
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,624.29,465.68
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,456.16,344.43
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,298.51,225.59
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,437.23,336.04
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,549.53,422.22
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,493.35,380.79
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,439.29,340.95
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,378.78,294.7
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,321.77,250.07
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,251.78,194.9
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,194.57,148.41
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,133.52,98.45
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,73.43,48.73
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,33.47,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
