Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,16.22,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,27.3,15.58
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,42.1,29.77
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,56.38,42.57
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,61.99,47.63
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,95.32,60.78
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,131.47,83.5
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,172.86,113.82
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,212.46,151.44
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,237.74,176.54
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,242.44,182.44
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,243.42,184.21
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,300.86,226.73
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,369.79,277.55
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,428.82,321.64
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,501.05,375.25
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,531.01,396.94
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,566.59,422.49
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,599.68,444.55
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,631.54,465.13
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,629.5,460.77
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,624.74,454.41
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,685.35,498.19
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,752.37,545.36
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,781.28,564.56
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,810.83,584.3
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,841.2,604.07
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,870.89,623.24
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,840.39,602.12
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,808.48,580.32
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,812.01,583.42
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,814.02,585.34
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,849.1,610.39
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,878.0,631.16
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,876.57,631.29
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,872.57,630.04
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,853.86,619.19
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,832.72,606.83
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,813.22,595.59
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,790.76,582.32
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,761.68,564.33
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,733.34,546.64
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,633.51,476.39
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,535.29,405.84
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,492.63,376.03
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,450.16,345.57
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,403.73,312.05
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,358.03,278.33
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,341.93,266.61
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,328.58,255.71
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,264.6,204.92
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,200.0,152.7
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,138.66,102.38
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,84.01,56.61
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,38.84,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,16.22,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,27.31,15.55
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,37.66,25.97
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,49.06,36.17
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,53.78,40.44
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,86.83,51.01
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,124.5,73.93
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,167.56,105.54
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,210.47,139.59
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,258.43,179.07
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,306.46,219.54
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,356.83,261.32
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,395.45,294.32
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,419.33,313.28
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,451.83,337.76
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,481.41,359.27
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,553.3,414.67
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,652.1,488.62
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,695.08,519.07
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,736.97,547.09
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,701.97,516.23
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,648.66,470.67
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,669.96,485.01
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,690.6,498.38
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,565.0,408.71
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,429.86,310.49
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,693.91,508.25
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,960.95,687.54
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,871.39,624.65
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,767.35,546.54
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,784.97,560.14
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,801.36,572.21
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,899.9,646.2
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,978.6,699.2
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,967.05,691.89
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,952.72,683.58
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,765.57,557.41
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,564.51,410.42
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,659.71,484.4
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,746.29,549.62
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,640.59,474.42
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,549.69,408.74
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,542.71,407.16
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,531.73,402.15
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,478.72,364.18
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,426.96,326.7
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,384.68,296.4
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,342.59,265.5
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,296.47,230.15
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,251.8,195.15
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,203.57,156.89
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,158.04,119.86
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,104.83,76.4
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,61.45,40.24
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,28.36,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,16.71,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,28.07,16.09
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,42.85,30.37
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,53.9,40.45
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,62.17,47.79
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,95.41,60.76
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,131.66,83.38
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,173.36,113.87
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,202.42,145.51
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,215.25,162.48
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,196.45,149.12
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,174.67,132.74
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,206.85,156.91
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,239.86,181.29
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,262.76,197.7
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,281.51,210.83
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,284.38,211.98
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,282.21,209.43
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,397.32,294.44
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,518.44,380.9
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,497.58,363.6
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,475.49,345.99
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,469.87,341.85
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,463.38,337.0
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,443.23,321.96
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,422.19,306.33
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,588.52,426.84
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,760.76,546.13
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,875.13,630.74
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,983.53,703.29
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,988.74,706.7
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,991.01,709.08
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,898.41,648.11
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,790.14,568.85
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,885.94,642.79
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,956.64,691.75
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,936.61,679.33
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,919.78,669.66
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,892.43,653.88
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,862.92,636.62
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,826.67,613.6
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,788.96,589.44
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,746.74,562.55
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,706.24,536.55
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,656.3,502.52
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,606.7,467.68
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,551.4,427.65
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,497.53,387.7
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,436.09,340.32
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,377.84,294.23
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,311.28,241.18
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,248.74,189.91
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,179.61,132.91
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,120.08,82.32
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,55.81,3.9
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,16.71,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,29.46,17.04
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,45.06,32.07
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,61.44,46.65
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,71.86,55.81
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,99.57,65.12
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,134.97,87.37
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,175.82,117.06
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,215.63,147.73
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,260.39,183.65
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,306.14,221.47
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,354.79,261.23
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,401.34,298.9
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,451.56,338.76
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,499.35,376.53
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,550.47,415.81
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,597.08,450.68
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,644.71,485.57
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,687.57,516.77
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,729.57,546.2
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,769.94,572.43
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,808.3,597.0
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,840.95,618.19
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,871.61,637.93
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,900.41,655.3
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,927.19,671.22
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,947.11,683.26
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,964.49,693.97
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,977.86,700.93
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,988.49,706.19
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,993.75,709.24
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,996.02,710.5
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,993.28,708.66
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,987.54,705.03
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,976.37,698.03
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,962.34,689.33
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,943.14,677.39
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,921.37,663.88
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,894.26,646.92
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,870.47,632.22
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,835.98,610.64
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,799.82,587.89
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,757.39,561.39
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,714.03,533.93
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,668.05,504.44
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,619.78,472.65
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,564.31,433.31
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,510.1,393.87
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,450.17,348.95
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,393.05,304.77
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,326.49,252.18
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,265.38,202.21
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,193.0,142.72
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,132.73,91.25
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,61.21,7.18
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,16.71,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,28.07,16.0
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,38.53,26.67
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,49.92,36.89
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,54.43,40.99
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,87.16,51.49
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,124.86,74.24
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,168.07,105.83
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,211.11,139.88
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,259.48,179.64
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,308.03,220.62
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,358.96,263.0
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,411.38,305.73
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,462.7,346.71
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,511.83,384.98
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,561.27,422.35
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,611.2,459.11
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,657.89,492.72
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,701.33,524.09
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,743.62,552.49
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,782.04,576.98
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,818.8,600.11
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,851.69,621.5
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,882.42,641.38
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,909.55,657.48
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,934.19,671.88
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,953.94,684.44
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,971.07,695.38
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,983.62,703.44
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,993.36,709.8
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,998.69,713.17
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,1000.99,714.73
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,997.76,712.86
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,991.52,709.21
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,980.83,702.81
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,967.27,694.68
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,946.27,681.81
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,922.87,667.46
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,901.04,653.95
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,871.34,635.25
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,836.09,613.06
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,799.22,589.68
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,756.99,563.2
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,713.81,535.75
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,666.86,504.37
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,617.53,470.65
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,562.6,431.54
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,508.97,392.39
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,447.91,346.7
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,389.82,301.84
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,323.47,249.82
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,262.58,200.36
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,190.65,141.18
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,130.45,89.94
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,60.53,9.15
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,16.22,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,25.71,14.12
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,35.7,24.36
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,45.17,33.0
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,47.79,35.49
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,81.33,45.15
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,120.96,68.72
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,165.73,101.45
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,210.87,137.59
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,263.72,181.32
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,313.36,223.45
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,365.1,266.69
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,415.6,308.15
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,467.74,349.77
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,521.4,391.93
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,571.49,430.47
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,619.09,465.49
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,666.26,499.24
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,710.24,529.07
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,752.96,556.17
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,792.53,580.92
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,830.37,604.23
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,863.8,625.36
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,894.97,644.9
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,922.8,660.82
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,948.14,675.02
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,968.55,687.07
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,986.21,697.37
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,999.13,703.63
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,1009.1,708.1
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,1015.01,711.59
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,1017.77,713.24
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,1014.87,711.5
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,1008.84,707.96
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,997.69,701.36
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,983.53,693.01
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,964.56,681.74
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,942.87,668.85
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,916.2,654.18
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,887.18,637.95
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,852.68,617.11
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,816.33,594.93
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,775.04,568.65
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,737.33,544.61
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,688.96,513.24
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,640.3,481.23
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,585.97,444.65
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,532.52,406.51
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,474.64,363.97
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,417.5,320.51
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,351.84,269.49
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,291.29,220.48
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,218.94,161.36
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,156.11,107.68
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,72.17,13.93
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,15.73,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,24.88,13.44
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,35.31,23.97
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,45.19,32.87
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,50.26,37.44
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,83.19,47.83
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,121.44,70.66
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,165.02,102.39
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,209.7,145.05
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,241.49,176.24
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,278.52,206.03
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,315.03,234.82
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,373.65,277.67
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,460.1,342.33
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,508.84,379.37
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,558.01,415.55
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,605.11,448.37
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,654.38,481.27
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,697.6,508.75
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,739.75,533.18
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,779.12,554.64
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,817.08,574.41
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,850.63,595.1
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,882.12,614.49
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,907.97,629.95
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,931.13,643.79
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,952.09,657.63
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,970.56,670.03
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,984.11,679.55
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,994.95,687.55
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,1000.42,691.7
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,1002.89,694.21
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,1000.35,693.8
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,994.8,691.7
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,983.81,685.74
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,969.96,678.17
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,949.06,666.94
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,931.52,657.85
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,903.71,641.69
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,873.74,624.19
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,837.0,602.23
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,798.8,579.16
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,756.07,553.54
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,715.21,528.8
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,663.45,495.11
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,612.22,460.61
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,556.4,422.06
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,501.98,383.42
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,437.21,335.36
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,376.24,288.77
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,307.81,236.21
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,248.18,188.55
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,178.6,131.95
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,118.62,81.87
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,56.04,11.34
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.81,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,21.24,10.6
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,40.35,28.24
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,59.01,44.76
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,74.5,58.26
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,95.17,71.12
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,122.5,91.43
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,152.7,113.83
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,184.18,137.49
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,213.45,159.46
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,258.14,192.69
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,308.51,230.35
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,348.87,260.23
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,397.51,295.88
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,396.32,294.87
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,385.48,285.95
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,492.59,367.32
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,638.41,473.45
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,555.76,409.99
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,453.82,330.95
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,587.25,429.33
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,738.17,535.15
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,761.25,549.42
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,782.69,563.51
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,805.03,578.41
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,826.2,592.49
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,888.96,640.67
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,953.39,683.71
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,966.56,692.02
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,971.82,695.82
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,982.71,702.99
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,985.48,705.02
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,855.07,616.46
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,709.67,510.2
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,844.19,611.5
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,955.22,687.48
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,937.06,675.75
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,916.27,663.47
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,888.91,647.5
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,859.4,630.1
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,705.29,524.52
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,556.17,414.64
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,643.98,484.78
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,708.88,534.11
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,661.12,501.63
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,613.18,469.05
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,558.46,430.11
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,505.02,391.13
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,445.86,346.07
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,389.35,301.83
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,323.48,249.96
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,262.92,200.64
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,192.91,143.18
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,134.19,93.2
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,62.37,14.59
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,15.24,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,24.08,12.76
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,34.13,23.08
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,43.64,31.71
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,48.78,36.34
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,80.14,46.14
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,117.71,68.33
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,160.55,99.24
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,203.97,133.7
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,251.63,172.85
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,299.42,212.72
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,352.69,256.14
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,401.67,295.58
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,452.18,335.1
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,459.09,340.88
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,449.07,331.6
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,384.02,283.44
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,311.7,228.89
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,499.88,372.39
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,729.48,534.38
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,705.38,509.92
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,667.57,476.27
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,761.8,546.67
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,870.04,618.2
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,723.1,516.19
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,553.25,391.18
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,755.91,539.5
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,960.65,671.57
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,975.16,677.55
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,986.95,683.98
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,881.77,616.61
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,761.43,531.18
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,884.27,621.51
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,987.59,688.18
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,976.99,681.86
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,963.49,674.99
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,938.41,660.94
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,917.4,649.51
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,890.59,634.3
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,861.64,617.66
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,825.85,596.43
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,788.59,574.02
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,749.17,550.67
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,706.21,524.51
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,656.63,492.24
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,607.34,458.82
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,551.96,420.09
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,498.0,381.36
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,436.67,336.26
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,378.54,292.07
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,309.69,238.61
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,249.86,190.42
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,180.96,134.06
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,121.45,84.23
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,57.63,14.3
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,15.73,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,26.51,14.49
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,35.78,24.44
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,46.05,33.74
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,51.87,38.89
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,83.11,49.15
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,120.0,70.82
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,162.39,101.18
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,205.61,135.29
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,253.1,174.08
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,300.48,213.39
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,350.35,254.05
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,399.13,293.04
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,452.31,333.98
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,500.64,370.28
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,549.51,405.72
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,595.8,438.15
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,641.82,469.26
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,685.05,498.8
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,727.4,526.37
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,766.7,550.04
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,803.51,571.76
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,836.69,592.59
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,867.89,612.12
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,896.32,629.08
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,922.75,644.76
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,942.83,657.32
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,960.38,668.43
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,887.87,621.7
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,800.84,558.59
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,763.56,534.21
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,719.32,504.67
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,756.73,531.66
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,787.21,553.59
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,754.09,531.81
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,720.16,509.81
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,677.11,481.82
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,625.36,447.79
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,766.22,552.79
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,868.32,622.85
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,839.56,604.7
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,803.71,582.89
