Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,761.51,557.51
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,718.31,531.1
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,670.77,500.44
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,623.02,469.12
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,570.45,433.11
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,516.83,394.95
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,457.89,351.65
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,401.49,308.77
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,335.89,257.73
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,275.54,209.03
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,206.01,151.97
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,145.4,100.58
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,66.62,18.1
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,14.74,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.29,11.89
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.37,22.29
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,42.92,30.92
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,47.17,34.79
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,78.14,44.3
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,115.94,66.28
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,159.05,97.26
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,203.51,132.66
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,251.93,172.6
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,300.01,212.94
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,353.48,256.87
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,402.44,296.71
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,452.83,336.58
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,501.62,374.2
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,550.85,411.02
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,597.57,445.02
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,646.28,479.39
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,689.7,510.48
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,732.11,539.12
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,770.4,563.22
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,807.14,586.04
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,840.52,607.65
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,871.86,627.87
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,900.4,644.9
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,926.8,660.47
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,947.66,673.82
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,965.93,685.6
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,979.17,694.25
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,989.62,701.26
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,995.65,705.27
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,998.65,707.51
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,996.61,706.95
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,991.51,704.6
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,980.92,698.56
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,967.42,690.78
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,944.49,677.0
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,919.44,661.91
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,898.02,650.3
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,868.69,633.38
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,833.02,611.1
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,795.84,587.66
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,754.05,561.62
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,711.34,534.6
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,664.21,503.16
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,614.79,469.22
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,559.9,430.23
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,506.32,391.2
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,444.95,344.58
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,386.66,299.08
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,320.56,247.34
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,257.84,196.67
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,189.55,140.46
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,130.6,90.7
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,61.58,17.43
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,14.74,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.32,11.8
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.4,22.3
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,42.95,30.94
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,46.35,34.08
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,76.74,42.87
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,115.4,65.22
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,159.32,96.77
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,203.3,131.64
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,251.87,171.7
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,303.61,215.53
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,354.45,258.37
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,404.44,299.37
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,456.16,340.63
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,509.09,381.46
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,558.55,418.61
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,605.92,453.33
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,653.01,486.9
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,696.71,516.88
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,739.25,543.96
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,778.73,568.8
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,816.58,592.29
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,850.58,614.25
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,882.41,634.73
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,814.94,586.06
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,732.61,520.72
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,763.45,542.82
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,794.5,564.34
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,787.2,558.56
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,778.14,551.86
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,896.27,639.91
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,1001.57,709.49
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,999.61,708.25
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,994.62,705.98
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,983.65,699.42
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,969.76,691.14
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,810.61,585.63
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,636.71,459.69
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,775.57,565.36
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,875.71,635.3
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,845.15,615.76
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,807.69,592.37
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,765.97,566.86
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,723.23,540.27
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,673.09,508.18
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,625.54,477.28
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,570.72,438.57
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,517.09,399.56
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,454.32,351.85
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,394.95,305.48
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,328.59,253.5
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,267.53,204.0
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,194.87,144.37
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,134.52,93.47
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,63.18,18.75
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,14.74,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.35,11.78
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,32.62,21.75
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,41.41,29.77
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,61.71,47.27
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,93.49,70.02
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,119.62,84.55
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,164.07,112.78
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,200.01,138.47
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,248.84,175.61
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,291.31,210.17
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,335.39,245.61
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,365.91,271.08
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,388.54,288.55
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,421.16,312.85
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,452.66,335.77
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,518.98,384.34
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,591.26,436.61
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,637.72,469.24
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,684.37,501.66
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,711.26,518.51
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,735.74,533.5
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,735.29,532.11
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,732.42,529.04
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,783.02,564.1
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,834.29,599.0
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,897.91,648.55
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,959.62,689.64
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,919.93,662.96
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,868.76,622.07
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,933.98,674.77
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,987.47,712.16
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,931.37,675.35
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,863.96,624.41
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,881.12,638.33
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,895.16,649.72
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,850.63,620.21
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,805.06,590.06
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,574.98,427.48
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,343.81,255.53
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,560.94,424.56
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,756.65,569.39
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,571.5,432.5
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,388.65,293.92
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,359.81,274.01
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,330.36,252.87
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,267.97,206.0
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,215.83,166.13
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,184.87,142.53
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,154.34,118.72
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,123.08,93.78
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,92.51,68.93
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,60.53,42.62
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,33.13,19.98
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.93,1.06
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,15.24,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,25.69,13.29
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,39.43,27.35
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,49.41,36.54
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,67.54,52.33
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,93.18,65.84
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,112.92,82.56
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,127.27,97.08
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,142.36,108.64
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,157.31,119.92
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,171.1,130.36
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,184.86,140.7
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,212.08,160.99
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,239.97,181.56
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,338.72,256.38
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,453.51,341.99
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,472.67,354.48
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,483.98,361.14
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,492.4,366.4
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,498.51,369.83
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,440.8,327.07
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,375.07,277.98
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,273.71,203.36
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,167.74,123.7
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,278.68,206.74
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,391.21,288.14
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,549.31,403.58
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,710.94,517.03
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,425.78,315.46
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,129.31,93.58
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,125.94,91.37
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,122.55,88.84
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,207.07,153.05
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,292.43,216.59
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,289.27,214.26
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,286.07,212.15
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,229.36,170.2
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,172.83,127.85
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,155.11,114.82
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,137.46,101.66
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,111.74,82.04
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,86.16,62.35
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,93.47,68.28
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,100.94,74.37
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,54.62,38.0
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.69,1.34
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,18.34,9.2
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,28.0,17.13
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,23.64,13.65
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,19.29,10.13
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,15.43,6.99
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,11.57,3.8
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,8.19,0.97
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,14.74,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,24.91,12.56
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,35.53,24.09
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,47.03,34.53
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,53.21,40.1
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,81.7,49.67
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,117.34,70.17
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,158.67,99.62
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,130.64,89.29
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,85.0,62.9
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,188.38,141.3
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,302.96,227.32
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,360.64,269.31
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,447.34,334.99
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,495.96,372.6
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,545.04,409.62
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,435.34,327.66
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,305.23,225.9
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,492.95,370.97
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,726.91,538.79
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,765.29,561.91
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,802.0,585.03
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,835.6,606.84
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,867.15,627.24
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,891.55,641.62
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,912.95,654.06
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,846.94,607.74
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,767.64,546.56
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,816.32,581.46
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,867.48,616.83
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,930.69,665.27
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,982.21,699.42
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,883.89,633.54
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,770.32,550.61
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,870.37,626.81
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,954.31,683.9
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,936.04,672.38
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,915.21,660.05
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,888.63,643.68
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,859.89,625.93
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,825.33,604.26
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,789.11,581.38
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,738.98,549.44
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,687.49,516.04
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,639.03,482.95
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,590.16,448.92
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,529.72,405.46
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,468.16,360.34
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,411.77,318.13
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,357.74,276.47
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,296.92,228.79
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,240.94,183.47
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,176.92,131.17
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,120.83,84.17
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,57.67,18.34
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,13.76,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.76,10.16
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,30.69,20.08
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,39.16,27.83
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,41.79,30.33
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,70.11,38.06
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,115.42,68.17
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,157.86,101.64
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,192.93,136.55
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,209.21,155.24
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,261.9,191.62
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,330.9,241.6
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,373.16,274.15
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,414.74,305.36
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,472.02,348.25
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,552.66,407.73
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,599.68,441.0
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,646.19,473.1
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,689.79,503.18
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,732.24,530.36
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,724.17,520.19
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,702.99,499.14
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,730.06,516.71
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,756.12,533.04
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,837.3,590.95
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,923.15,643.55
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,944.18,655.49
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,962.62,666.52
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,975.54,672.86
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,985.68,677.61
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,991.4,681.82
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,994.12,684.35
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,991.31,683.65
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,985.48,681.27
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,975.69,676.02
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,963.01,669.14
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,918.27,642.42
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,863.01,606.42
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,870.41,615.38
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,863.16,611.95
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,828.74,591.74
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,792.73,570.49
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,722.56,526.96
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,649.22,478.61
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,581.2,432.16
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,516.83,387.06
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,469.39,354.53
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,422.1,321.11
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,370.31,283.16
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,320.29,245.39
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,265.81,203.32
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,214.83,162.61
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,151.69,111.67
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,101.42,69.87
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,47.32,14.24
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,13.76,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,23.33,10.96
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,38.65,26.44
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,53.42,39.57
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,60.35,45.78
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,88.58,57.14
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,124.0,78.03
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,164.63,106.48
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,206.08,137.9
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,251.62,173.45
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,296.12,208.99
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,343.84,246.41
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,390.48,282.3
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,439.0,318.37
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,485.53,352.47
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,532.97,386.17
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,577.82,417.41
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,622.67,447.82
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,664.93,477.14
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,706.65,505.65
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,744.14,531.28
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,780.26,555.58
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,812.79,576.51
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,843.11,596.01
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,874.09,614.66
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,904.0,632.53
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,924.49,645.34
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,942.63,656.83
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,881.13,618.44
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,812.34,570.55
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,813.53,571.53
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,809.05,568.43
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,801.98,564.84
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,793.44,560.35
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,706.48,502.67
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,612.26,438.87
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,366.3,268.01
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,114.7,81.75
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,117.65,84.6
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,120.62,87.22
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,69.21,48.07
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,18.37,8.72
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,27.07,15.63
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,35.76,22.58
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,30.43,18.51
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,25.11,14.4
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,16.41,7.54
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.72,0.58
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,6.27,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.82,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.85,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.89,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.93,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,13.27,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,20.98,9.14
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.15,20.37
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,40.79,29.19
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,45.48,33.48
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,72.15,41.4
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,120.89,80.84
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,148.0,109.23
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,178.45,122.29
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,244.29,166.56
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,292.07,206.54
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,345.33,250.29
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,380.88,281.3
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,403.53,299.52
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,460.88,343.0
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,543.12,404.67
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,589.55,438.23
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,635.48,470.7
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,679.22,501.9
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,723.37,532.03
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,568.95,418.62
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,391.92,283.59
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,544.25,394.51
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,705.76,506.25
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,806.95,581.37
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,916.36,655.01
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,937.02,667.21
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,955.2,678.58
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,840.87,599.95
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,705.3,499.58
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,705.56,500.89
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,704.88,500.81
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,850.19,607.54
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,978.08,693.53
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,967.58,686.5
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,954.32,678.95
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,931.63,665.44
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,906.81,650.64
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,879.67,635.93
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,854.01,622.06
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,818.46,600.19
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,781.48,577.21
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,739.02,551.08
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,695.88,524.07
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,647.64,491.62
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,599.42,458.08
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,544.33,418.86
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,490.64,379.71
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,432.49,335.6
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,374.0,290.13
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,309.34,238.92
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,250.1,190.62
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,187.17,138.76
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,131.69,91.79
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,62.54,20.76
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,13.27,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,21.01,8.88
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,32.82,21.58
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,44.02,31.64
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,50.69,37.6
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,77.45,46.46
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,113.63,66.39
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,155.5,95.48
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,198.51,128.83
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,245.65,166.93
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,292.87,205.85
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,342.67,246.38
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,371.54,272.32
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,381.68,281.18
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,448.79,331.72
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,541.64,401.05
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,530.5,390.03
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,502.46,365.42
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,598.55,438.64
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,721.5,528.21
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,703.18,508.81
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,671.48,480.26
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,594.61,425.55
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,507.63,362.7
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,705.35,508.37
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,916.11,648.29
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,799.34,567.05
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,661.65,466.35
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,825.2,585.35
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,980.65,686.58
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,986.55,689.57
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,989.54,692.13
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,987.1,691.42
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,981.73,689.03
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,971.47,685.09
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,964.44,683.29
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,943.15,671.38
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,924.87,661.48
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,904.0,649.56
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,875.2,632.45
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,841.1,611.77
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,805.26,589.78
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,763.62,564.56
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,720.96,538.25
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,674.72,508.07
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,626.03,475.61
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,571.3,437.31
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,517.7,398.72
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,457.26,353.8
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,399.64,309.56
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,334.65,258.53
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,274.67,209.77
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,203.63,151.18
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,144.02,100.54
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,67.5,22.66
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,13.27,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,21.05,8.71
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.24,20.34
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,40.89,29.12
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,45.69,33.42
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,71.45,40.65
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,109.86,61.41
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,153.67,91.78
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,198.38,126.66
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,247.04,166.27
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,295.75,206.69
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,349.96,250.8
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,399.99,291.06
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,451.48,331.34
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,500.97,369.69
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,550.91,407.32
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,598.68,441.77
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,648.54,476.63
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,692.44,506.57
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,735.27,534.1
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,774.72,558.41
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,812.63,581.46
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,846.38,602.81
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,878.03,622.77
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,904.91,638.33
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,929.17,652.22
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,949.39,664.92
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,967.02,676.09
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,981.09,685.54
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,992.43,693.41
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,998.44,697.68
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,1001.44,700.23
