Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,998.93,698.42
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,993.4,694.85
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,982.42,690.48
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,968.56,684.38
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,949.5,673.93
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,927.86,661.84
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,906.54,649.65
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,877.28,632.25
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,842.05,610.85
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,805.23,588.22
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,763.31,562.84
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,720.41,536.4
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,673.01,506.45
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,623.28,473.94
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,567.78,434.86
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,513.5,395.64
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,452.47,349.5
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,394.42,304.38
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,328.1,252.61
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,264.9,201.68
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,197.03,145.81
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,138.1,96.06
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,65.12,21.52
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,13.76,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,23.29,9.83
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,38.24,25.97
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,49.78,36.44
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,56.65,42.62
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,80.55,50.74
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,116.42,70.8
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,157.95,99.5
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,198.5,130.42
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,244.74,167.51
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,291.37,206.16
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,340.83,246.76
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,388.98,285.84
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,439.41,325.8
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,490.67,365.35
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,539.53,402.17
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,586.11,436.47
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,632.9,470.07
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,676.71,501.58
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,719.69,531.62
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,759.32,556.87
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,797.78,581.07
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,831.35,602.8
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,862.96,623.15
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,889.82,639.2
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,914.31,653.66
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,934.97,666.76
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,953.19,678.33
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,966.51,685.65
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,977.2,691.35
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,983.15,695.33
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,986.2,697.59
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,983.33,696.43
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,983.5,697.33
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,780.53,560.77
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,565.7,404.53
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,757.91,548.94
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,920.97,662.41
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,893.66,646.01
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,864.22,629.22
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,827.6,606.17
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,789.59,582.03
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,750.07,557.59
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,706.82,530.19
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,655.23,495.4
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,604.31,459.43
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,548.2,419.54
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,493.61,379.85
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,430.53,332.68
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,368.44,284.98
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,302.6,232.95
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,242.69,184.3
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,175.1,129.2
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,110.55,76.2
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,51.67,15.85
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,13.76,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,23.29,9.45
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,34.59,22.91
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,46.59,33.73
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,52.4,39.01
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,75.74,46.29
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,88.02,57.19
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,80.59,59.46
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,94.27,70.05
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,107.98,80.48
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,120.82,90.07
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,133.68,99.56
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,233.12,174.82
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,337.04,252.24
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,392.7,293.12
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,449.98,335.07
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,477.8,354.34
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,507.98,374.82
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,493.94,363.21
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,477.54,349.6
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,551.44,402.76
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,631.48,459.02
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,608.11,440.32
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,577.84,417.02
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,639.49,460.13
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,703.61,503.87
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,824.54,594.5
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,944.19,676.18
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,957.39,682.3
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,968.01,687.4
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,973.45,690.35
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,976.02,691.56
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,979.99,692.91
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,975.42,688.86
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,964.95,682.4
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,951.69,674.29
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,933.25,663.18
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,912.26,650.51
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,885.58,635.72
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,856.78,619.46
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,822.63,598.25
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,786.81,575.81
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,680.89,504.46
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,569.24,424.37
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,597.66,449.41
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,608.86,461.25
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,554.26,422.63
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,501.0,384.24
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,441.21,339.9
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,384.19,296.25
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,318.63,244.6
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,256.67,194.4
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,187.23,137.74
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,127.32,87.86
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,60.61,19.02
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,3.48
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,32.82,21.48
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,50.43,37.11
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,69.84,53.99
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,87.17,64.92
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,107.56,73.46
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,151.48,99.18
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,193.34,132.17
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,237.24,167.8
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,279.79,203.59
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,320.0,236.7
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,365.78,272.46
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,416.56,311.82
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,456.55,342.35
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,494.3,370.25
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,553.64,415.89
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,628.0,472.09
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,638.83,475.59
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,637.33,469.44
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,709.3,523.89
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,794.17,583.33
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,828.56,604.27
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,861.05,623.93
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,886.78,638.9
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,912.75,653.96
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,934.93,667.52
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,954.69,679.49
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,901.46,641.79
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,837.98,591.94
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,920.8,653.98
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,989.83,699.26
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,989.5,697.59
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,986.11,694.51
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,860.49,611.55
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,721.04,510.97
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,734.71,523.43
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,745.21,533.11
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,816.97,589.07
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,864.16,624.32
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,829.92,602.63
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,793.98,580.11
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,754.33,555.59
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,710.92,528.23
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,608.95,456.27
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,512.86,385.81
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,457.25,347.24
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,394.94,302.6
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,393.78,303.0
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,376.99,290.48
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,310.39,238.45
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,249.76,189.68
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,180.09,132.9
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,114.11,78.68
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,53.14,15.75
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,12.78,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,21.7,7.59
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,35.94,24.01
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,46.69,33.93
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,49.76,36.92
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,68.07,40.93
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,106.11,61.54
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,150.47,92.07
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,192.17,123.98
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,239.7,162.58
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,285.82,205.84
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,319.2,236.38
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,361.77,269.73
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,405.3,303.14
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,443.55,332.06
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,487.11,364.28
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,520.93,388.16
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,555.09,411.5
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,609.16,451.18
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,670.79,495.67
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,731.69,542.21
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,805.04,592.68
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,839.26,613.53
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,871.36,632.9
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,897.87,648.65
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,921.62,662.52
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,942.54,675.6
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,960.85,687.02
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,975.08,694.7
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,986.54,700.65
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,993.11,705.05
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,996.66,707.64
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,994.16,704.97
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,988.59,700.49
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,979.04,694.73
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,966.57,687.21
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,946.58,675.28
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,924.12,661.82
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,898.03,647.37
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,875.15,635.0
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,841.37,613.92
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,805.8,591.55
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,764.35,566.17
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,721.83,539.66
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,673.54,507.53
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,627.55,476.58
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,573.05,438.38
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,519.67,399.72
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,458.24,353.84
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,399.81,308.83
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,333.92,257.17
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,273.28,207.97
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,199.98,147.8
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,139.25,96.56
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,65.45,19.87
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,12.78,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,21.69,7.07
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,35.56,23.59
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,45.95,33.14
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,51.01,37.8
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,71.34,43.64
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,106.73,61.91
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,148.2,90.1
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,190.19,122.25
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,237.57,160.7
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,285.56,201.15
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,336.12,243.44
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,388.38,286.48
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,439.3,327.71
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,488.31,366.46
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,537.85,404.56
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,585.15,440.15
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,634.73,476.42
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,678.55,508.57
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,721.39,538.57
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,760.99,564.21
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,799.1,588.54
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,833.05,609.56
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,864.98,629.0
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,893.36,646.14
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,919.43,661.66
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,940.76,675.14
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,959.52,686.97
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,973.74,694.71
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,985.21,700.73
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,991.82,704.88
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,995.44,707.22
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,993.04,706.1
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,987.62,703.19
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,977.71,697.48
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,964.9,690.01
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,944.25,677.49
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,927.01,667.31
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,900.26,652.24
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,871.29,635.62
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,835.24,612.78
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,797.75,588.82
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,756.31,563.12
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,716.63,538.29
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,665.5,503.93
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,614.81,468.8
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,559.65,429.51
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,505.85,390.22
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,442.77,342.84
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,383.11,296.69
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,313.7,242.13
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,253.46,193.19
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,182.83,135.23
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,122.01,84.5
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,53.7,14.8
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,6.39,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,12.54,1.37
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,28.88,18.06
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,44.53,31.93
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,64.11,48.9
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,83.91,62.5
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,110.19,81.78
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,144.6,106.69
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,170.05,114.74
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,236.71,158.6
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,274.31,197.05
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,295.29,218.87
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,350.03,258.44
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,440.5,327.16
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,489.9,366.07
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,542.93,406.56
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,590.32,441.99
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,637.44,476.3
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,681.94,507.7
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,725.35,536.25
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,764.69,561.36
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,802.37,585.07
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,836.97,607.52
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,869.5,628.44
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,895.62,643.9
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,918.93,657.47
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,940.32,670.89
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,959.13,682.65
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,971.94,689.09
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,981.95,693.79
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,988.57,697.89
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,992.21,700.2
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,988.87,698.49
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,982.56,695.03
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,972.3,689.15
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,959.16,681.53
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,940.87,670.65
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,920.01,658.18
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,898.95,647.01
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,869.96,630.52
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,834.78,608.47
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,798.1,585.28
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,756.57,559.96
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,716.7,535.39
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,666.97,503.33
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,617.42,470.4
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,562.54,431.52
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,508.93,392.53
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,448.67,347.38
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,391.2,302.96
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,324.42,250.4
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,261.22,199.12
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,193.35,143.03
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,134.69,93.32
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,63.5,17.54
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,12.29,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,20.88,5.41
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,35.16,23.17
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,46.08,33.21
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,51.52,38.22
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,70.37,43.73
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,106.0,61.82
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,147.55,89.76
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,189.25,121.07
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,236.72,158.88
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,278.59,199.25
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,304.29,224.01
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,358.04,263.34
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,439.13,324.89
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,488.43,363.37
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,538.21,401.18
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,588.78,438.5
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,636.29,472.75
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,680.81,504.8
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,724.31,534.43
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,763.92,559.5
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,802.07,583.28
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,836.64,605.39
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,869.13,625.99
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,897.69,642.84
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,923.77,657.99
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,944.94,671.33
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,963.48,683.04
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,977.9,690.78
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,989.51,696.78
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,996.22,701.21
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,999.89,703.84
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,998.0,701.6
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,993.04,697.58
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,983.56,692.28
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,971.14,685.22
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,846.99,604.33
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,709.7,505.88
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,805.57,580.78
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,879.19,633.75
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,843.64,611.16
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,806.54,588.02
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,764.96,562.82
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,722.33,536.51
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,674.48,504.99
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,624.44,471.25
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,569.36,432.69
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,515.49,394.02
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,453.65,348.2
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,394.95,303.33
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,327.66,250.94
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,264.18,199.93
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,193.15,142.23
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,131.91,91.12
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,62.22,16.03
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.81,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,20.46,4.46
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,36.51,24.22
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,53.0,39.0
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,62.5,47.5
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,81.54,56.75
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,113.66,76.3
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,150.6,101.9
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,189.55,132.12
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,229.87,164.16
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,271.34,197.13
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,314.1,230.76
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,328.03,243.42
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,335.69,249.61
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,390.03,289.23
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,445.76,329.47
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,462.71,340.34
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,471.07,344.68
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,579.64,427.3
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,719.69,528.91
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,758.64,552.77
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,796.01,575.81
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,747.13,538.1
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,679.85,484.18
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,791.66,566.76
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,909.3,644.7
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,930.25,656.86
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,948.73,668.11
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,960.82,673.96
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,970.21,678.19
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,976.36,681.89
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,979.63,683.9
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,883.68,621.01
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,772.3,541.32
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,869.63,613.83
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,951.49,668.83
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,875.08,619.79
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,794.93,563.61
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,833.95,596.21
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,857.0,613.67
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,819.76,590.22
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,784.56,568.41
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,742.66,543.28
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,700.0,517.23
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,647.87,482.81
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,596.51,447.4
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,500.46,378.61
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,417.19,317.38
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,361.92,276.6
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,302.09,231.27
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,245.55,187.22
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,193.28,145.36
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,137.38,100.13
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,87.56,59.19
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,37.96,6.96
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.9,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,11.57,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,29.63,18.61
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,46.88,34.01
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,66.74,51.29
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,87.11,65.1
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,105.32,78.99
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,128.12,96.26
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,152.1,114.54
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,176.84,133.27
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,193.1,145.56
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,208.62,157.04
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,242.38,181.94
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,277.54,207.59
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,326.17,242.94
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,373.7,277.08
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,405.57,299.3
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,438.09,321.72
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,427.38,312.4
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,409.39,297.9
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,380.6,276.28
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,349.86,253.25
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,359.89,260.36
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,370.1,267.51
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,451.43,324.56
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,534.8,381.48
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,673.99,480.77
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,818.44,580.12
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,820.65,579.58
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,821.22,578.88
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,792.75,558.92
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,762.52,537.82
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,760.71,537.62
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,757.58,536.45
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,856.79,610.71
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,940.8,669.34
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,919.11,655.67
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,899.18,643.87
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,872.0,627.34
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,842.88,609.53
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,803.36,584.87
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,763.16,559.54
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,719.77,532.3
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,675.91,503.91
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,614.74,462.29
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,559.82,424.13
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,503.5,384.02
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,449.35,344.58
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,373.78,287.38
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,312.54,239.8
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,248.24,189.92
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,189.9,143.55
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,122.02,89.11
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,60.92,40.15
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,28.07,3.2
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,17.94,1.65
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,38.21,25.45
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,58.39,43.46
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,69.71,53.56
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,90.15,63.54
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,123.08,82.15
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,157.53,104.74
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,191.64,135.46
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,216.24,158.7
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,260.04,188.3
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,331.3,241.39
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,377.91,279.22
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,427.83,319.08
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,445.15,333.1
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,445.97,332.46
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,522.26,391.18
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,619.0,464.62
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,662.92,495.88
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,707.85,527.27
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,747.44,554.56
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,786.06,579.72
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,820.79,602.76
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,853.85,624.55
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,880.94,641.07
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,905.66,655.93
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,926.95,669.63
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,945.96,681.85
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,959.73,689.19
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,970.94,694.89
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,977.49,698.84
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,981.25,701.06
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,978.2,699.23
