Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,972.35,695.7
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,961.21,688.84
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,947.39,680.35
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,934.76,672.74
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,915.35,660.74
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,887.34,644.46
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,857.35,626.79
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,819.99,602.92
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,781.43,578.09
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,737.97,550.61
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,693.92,521.83
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,640.94,484.77
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,585.26,445.21
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,528.38,404.56
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,473.52,364.43
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,408.97,315.88
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,348.74,269.38
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,274.51,211.41
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,214.39,162.99
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,148.21,109.11
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,85.19,57.72
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,39.46,5.49
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,11.3,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,20.25,1.49
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,34.72,22.54
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,49.67,36.13
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,53.35,39.73
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,68.85,44.63
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,104.55,62.28
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,145.71,89.34
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,187.93,128.17
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,220.53,159.51
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,256.97,188.91
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,292.72,217.27
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,349.16,258.52
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,434.42,323.58
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,483.89,362.68
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,533.98,401.25
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,581.3,436.85
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,628.62,471.53
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,674.84,504.33
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,717.74,533.61
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,681.48,501.08
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,626.39,453.96
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,653.58,472.74
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,680.69,491.06
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,713.3,512.67
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,746.37,534.37
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,769.12,550.13
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,791.59,565.7
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,892.85,640.9
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,988.09,702.48
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,994.42,705.97
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,997.67,708.05
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,889.54,634.85
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,766.17,542.73
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,880.13,629.06
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,968.92,689.03
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,950.22,677.34
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,928.88,664.57
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,902.96,650.22
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,874.71,634.24
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,844.18,615.33
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,806.92,591.75
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,764.87,565.92
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,721.75,538.96
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,670.75,506.07
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,622.67,474.59
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,567.82,435.82
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,514.19,396.79
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,451.14,349.5
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,391.41,303.27
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,325.04,250.42
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,264.09,200.38
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,191.39,140.7
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,130.91,89.54
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,60.98,9.07
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,10.81,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,18.46,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,29.3,18.0
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,40.7,28.46
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,45.19,32.66
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,58.11,35.45
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,94.22,51.78
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,136.26,79.05
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,179.36,111.33
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,228.11,150.56
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,279.86,194.0
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,330.93,236.88
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,381.0,278.5
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,432.93,320.67
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,486.55,362.87
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,536.67,401.41
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,584.37,436.39
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,631.76,470.06
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,676.5,502.92
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,720.1,533.06
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,760.33,559.04
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,798.93,583.65
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,833.59,606.43
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,866.14,627.71
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,776.09,561.49
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,665.78,474.41
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,807.79,581.89
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,950.92,680.3
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,964.74,687.44
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,975.83,693.52
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,982.62,698.1
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,986.48,700.91
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,983.88,699.66
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,978.3,696.61
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,968.8,690.86
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,956.45,683.38
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,939.7,673.38
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,914.96,658.2
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,888.04,642.72
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,858.97,625.73
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,822.52,602.56
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,788.15,580.7
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,745.81,554.14
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,702.73,526.7
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,650.98,492.25
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,599.85,456.78
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,543.62,416.67
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,488.97,376.72
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,422.4,326.03
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,363.22,279.72
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,295.75,226.82
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,234.56,177.5
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,160.55,117.53
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,102.55,69.45
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,47.59,4.13
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,10.32,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,16.48,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,26.48,15.74
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,36.28,24.87
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,40.79,29.07
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,54.2,32.71
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,91.47,48.98
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,134.61,76.83
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,179.94,111.63
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,229.0,151.8
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,280.92,195.32
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,332.06,238.17
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,367.79,270.32
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,388.85,287.86
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,448.64,333.22
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,535.12,398.57
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,585.77,435.68
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,632.72,469.28
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,677.04,501.18
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,720.32,530.98
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,759.8,555.89
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,797.56,579.4
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,832.51,600.77
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,865.42,620.6
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,893.46,637.07
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,919.08,651.91
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,940.36,665.27
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,959.01,677.01
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,972.59,685.82
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,983.35,692.95
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,989.73,697.43
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,993.11,700.26
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,990.48,699.39
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,984.84,696.75
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,974.72,691.34
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,961.7,684.16
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,942.08,672.78
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,925.68,663.57
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,900.03,649.66
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,872.12,634.17
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,836.77,612.22
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,799.84,589.03
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,758.24,563.15
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,718.35,538.15
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,667.59,503.95
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,617.13,469.03
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,561.61,429.59
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,507.43,390.13
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,443.68,342.4
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,383.46,295.95
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,312.85,240.13
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,251.51,190.15
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,179.04,131.13
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,117.03,79.44
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,50.72,2.38
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.83,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,18.55,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,33.91,21.64
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,50.36,36.63
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,56.77,42.58
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,71.16,48.51
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,105.66,65.27
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,146.51,91.7
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,187.79,122.25
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,233.25,158.22
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,280.12,196.74
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,330.21,237.76
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,378.7,276.76
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,428.41,315.61
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,476.55,352.8
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,525.68,389.7
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,572.3,423.7
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,618.61,456.53
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,664.56,487.99
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,707.56,516.62
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,745.81,541.12
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,782.46,563.44
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,816.07,584.2
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,848.02,603.63
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,874.37,618.24
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,898.46,631.27
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,919.22,644.05
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,937.71,655.46
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,950.01,661.66
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,959.73,666.36
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,965.8,670.96
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,969.11,673.97
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,966.17,673.19
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,964.54,673.36
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,953.75,667.86
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,940.34,660.8
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,920.93,650.22
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,899.17,638.12
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,870.95,621.08
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,840.85,602.8
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,805.59,581.41
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,768.92,558.87
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,724.84,531.52
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,680.28,502.95
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,628.57,468.7
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,574.19,431.83
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,516.86,391.46
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,461.69,351.64
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,397.59,303.41
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,337.77,257.33
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,264.33,200.78
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,204.9,153.6
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,139.09,101.03
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,75.98,50.26
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,35.08,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,30.21,18.68
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,48.17,34.93
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,65.49,50.13
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,84.76,62.98
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,108.47,80.41
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,133.81,99.26
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,165.78,121.57
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,208.0,152.16
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,246.29,180.43
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,294.84,216.83
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,345.19,254.3
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,400.44,295.81
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,440.47,325.78
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,477.9,352.82
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,519.19,381.45
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,561.01,409.66
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,592.9,430.5
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,622.7,449.38
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,702.55,507.85
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,797.28,571.81
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,832.27,593.51
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,865.22,614.15
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,890.67,628.59
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,913.11,641.08
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,934.45,654.53
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,953.3,666.46
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,967.19,674.28
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,978.38,680.5
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,984.33,684.67
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,987.34,687.15
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,984.9,686.66
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,985.45,688.19
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,974.79,682.74
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,961.27,675.61
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,944.19,666.26
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,924.32,655.17
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,897.46,640.66
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,868.39,624.61
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,832.84,602.84
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,795.72,579.87
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,671.64,496.31
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,551.13,409.63
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,590.53,442.72
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,611.71,461.76
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,555.46,422.09
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,500.64,382.73
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,438.23,336.42
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,379.03,291.1
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,308.53,236.15
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,247.2,186.67
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,177.49,129.71
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,117.43,79.12
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,54.51,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,16.04,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,30.86,19.09
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,42.59,30.22
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,49.35,36.45
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,60.86,40.87
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,96.24,56.34
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,137.62,82.61
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,179.84,113.6
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,227.55,151.23
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,275.61,191.1
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,326.5,233.11
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,376.14,273.18
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,430.59,315.68
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,480.35,354.22
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,530.74,392.07
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,578.7,427.26
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,626.58,461.42
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,671.14,493.23
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,716.25,524.52
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,755.92,549.43
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,794.03,573.04
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,828.33,593.89
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,860.6,613.26
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,890.84,631.18
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,919.07,647.72
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,940.59,661.31
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,959.45,673.3
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,973.67,682.73
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,985.05,690.49
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,991.02,694.4
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,993.93,696.53
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,991.78,694.71
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,986.56,691.09
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,976.3,686.77
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,963.1,680.66
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,944.66,670.11
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,923.58,657.92
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,897.06,641.98
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,873.71,628.14
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,683.65,499.21
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,492.35,359.03
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,473.1,348.38
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,452.11,335.67
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,553.99,415.68
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,621.4,469.02
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,566.11,429.92
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,512.06,391.13
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,449.87,345.09
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,390.87,299.95
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,323.36,247.22
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,261.41,197.15
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,187.66,136.92
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,126.64,85.02
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,57.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.85,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,15.23,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,27.07,15.89
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,39.38,27.38
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,45.86,33.33
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,56.1,42.19
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,90.48,51.68
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,131.45,77.35
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,167.64,115.38
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,180.79,134.89
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,227.09,161.62
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,317.75,226.27
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,370.65,269.2
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,422.29,310.38
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,373.1,276.57
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,301.66,222.02
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,436.27,324.18
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,616.16,455.19
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,662.91,486.64
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,706.26,515.44
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,745.57,539.76
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,783.23,562.67
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,817.71,584.44
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,850.22,604.81
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,877.23,621.56
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,901.7,636.69
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,923.56,650.18
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,942.91,662.13
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,858.81,604.57
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,757.9,529.45
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,874.11,615.41
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,977.72,683.72
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,976.16,682.71
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,971.62,680.8
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,961.66,675.59
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,948.83,668.69
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,933.58,660.34
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,910.33,646.92
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,753.45,543.87
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,589.57,427.12
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,703.05,514.55
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,783.01,573.47
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,679.07,503.26
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,568.95,424.83
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,552.47,415.51
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,523.63,396.74
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,426.72,326.03
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,346.58,265.94
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,301.25,231.7
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,257.15,197.45
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,208.52,159.04
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,162.53,121.82
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,115.68,83.48
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,67.34,43.34
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,30.76,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,8.36,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,13.3,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,23.42,12.87
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,33.09,22.12
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,36.88,25.74
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,44.01,31.94
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,80.42,41.62
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,122.64,67.55
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,166.75,100.0
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,218.15,140.57
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,267.01,180.94
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,318.34,223.07
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,368.53,263.86
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,420.17,304.72
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,473.85,345.99
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,523.96,383.65
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,572.02,419.07
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,619.69,453.33
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,664.3,485.47
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,707.83,515.14
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,748.29,541.1
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,787.07,565.72
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,822.22,588.74
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,855.28,610.37
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,883.52,627.56
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,909.2,643.09
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,931.27,657.66
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,950.66,670.61
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,964.92,678.97
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,976.29,685.58
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,983.68,690.68
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,988.01,693.97
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,810.63,576.94
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,613.83,434.39
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,801.13,575.14
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,958.81,683.38
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,850.72,611.9
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,728.73,523.61
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,668.79,483.24
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,609.79,442.67
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,590.33,431.22
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,568.99,418.19
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,552.14,409.27
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,532.34,398.05
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,510.03,384.83
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,493.02,374.89
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,411.96,315.47
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,344.55,264.95
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,298.77,230.16
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,254.08,195.34
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,207.32,158.21
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,162.97,122.16
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,115.14,82.99
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,65.98,42.13
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,30.05,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,8.36,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,14.4,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,28.51,16.78
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,39.5,27.44
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,46.38,33.75
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,54.95,41.21
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,88.99,51.29
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,129.49,76.15
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,170.85,106.04
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,217.97,143.01
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,265.84,182.52
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,316.48,224.13
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,368.69,266.32
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,419.72,306.74
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,417.69,307.31
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,394.68,289.2
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,487.71,359.57
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,618.2,455.27
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,662.88,486.12
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,706.63,515.74
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,663.33,479.66
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,602.19,429.74
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,718.46,517.83
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,852.54,609.85
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,878.98,624.94
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,902.49,638.83
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,805.92,572.06
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,689.27,485.3
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,832.35,590.27
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,968.0,679.63
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,974.4,683.23
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,977.86,685.98
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,975.37,685.11
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,969.92,682.52
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,960.05,676.96
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,947.33,669.71
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,925.38,657.12
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,895.8,639.6
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,872.54,627.03
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,843.62,610.62
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,762.33,556.76
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,682.27,500.54
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,660.08,488.63
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,634.17,473.57
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,595.22,447.43
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,554.64,419.64
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,499.53,380.68
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,445.93,341.85
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,399.15,306.53
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,353.39,270.87
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,286.57,218.21
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,226.11,169.36
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,159.57,115.43
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,95.76,62.41
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,43.31,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.86,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.53,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,22.69,12.08
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,32.4,21.48
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,36.23,25.14
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,41.11,29.46
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,78.56,40.41
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,121.84,66.65
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,166.74,99.71
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,218.8,141.08
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,268.21,182.1
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,320.1,224.83
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,371.0,265.5
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,423.16,305.54
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,477.46,346.67
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,528.25,384.05
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,576.78,418.89
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,624.78,452.32
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,669.68,483.35
