Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,713.49,512.02
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,753.95,537.33
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,792.63,561.27
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,827.97,583.44
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,861.21,604.19
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,890.44,621.78
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,917.19,637.78
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,939.03,651.71
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,958.15,664.05
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,973.52,672.75
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,986.0,679.74
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,993.04,684.55
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,996.95,687.6
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,996.68,688.55
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,993.19,687.64
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,983.66,682.76
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,971.08,676.11
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,953.52,666.42
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,933.12,655.0
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,906.74,640.86
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,877.93,625.1
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,844.56,604.97
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,809.24,583.45
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,768.06,558.8
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,730.46,536.26
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,682.51,505.31
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,634.19,473.63
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,579.48,436.89
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,525.69,398.69
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,466.24,355.07
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,407.6,310.52
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,340.75,258.31
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,279.31,208.49
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,206.2,148.63
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,143.23,93.5
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,64.1,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,7.37,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,14.74,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,21.08,10.71
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,29.71,19.21
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,33.72,22.96
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,37.53,26.29
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,75.23,37.53
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,118.62,63.39
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,166.74,98.7
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,215.77,137.47
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,265.05,178.3
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,316.74,220.94
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,368.14,262.32
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,424.87,306.29
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,475.54,345.33
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,526.54,383.45
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,574.73,418.54
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,622.46,452.32
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,668.3,484.69
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,713.03,514.44
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,753.66,539.46
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,792.59,563.08
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,827.99,584.17
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,861.21,603.71
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,889.28,619.85
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,914.57,634.2
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,937.4,648.37
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,957.52,660.91
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,971.99,670.05
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,983.52,677.52
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,990.55,682.33
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,994.46,685.39
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,993.74,684.28
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,989.88,681.38
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,980.44,677.71
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,967.96,672.27
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,947.57,660.87
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,924.68,647.97
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,898.39,632.6
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,869.75,615.73
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,840.6,598.47
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,804.33,576.47
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,618.03,451.3
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,434.35,317.99
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,546.77,405.41
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,623.05,464.05
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,567.49,425.43
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,513.13,387.0
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,450.34,341.2
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,390.77,296.2
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,323.57,244.11
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,261.95,194.61
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,188.92,135.42
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,125.49,80.8
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,55.78,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,13.76,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,22.77,11.86
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.01,22.77
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,39.61,27.92
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,44.32,32.03
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,79.09,42.65
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,120.97,67.52
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,164.66,99.21
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,213.09,137.47
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,261.66,177.66
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,315.77,222.01
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,365.82,262.22
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,417.73,302.66
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,468.12,341.52
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,519.04,379.58
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,570.36,416.72
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,618.12,450.43
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,663.39,481.5
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,707.63,510.4
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,748.16,535.89
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,787.13,560.14
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,822.39,582.72
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,855.54,603.9
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,884.68,621.18
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,911.36,636.86
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,933.64,650.8
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,953.22,663.13
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,968.1,671.52
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,980.08,678.19
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,987.1,683.0
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,991.02,686.04
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,989.34,685.74
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,984.54,683.64
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,974.65,678.19
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,961.73,670.98
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,941.46,659.22
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,918.7,645.97
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,892.1,630.29
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,863.2,613.12
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,833.88,595.86
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,797.45,573.78
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,755.62,548.86
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,712.76,522.84
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,663.09,490.6
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,615.75,459.46
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,560.31,421.31
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,506.13,382.87
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,444.48,337.61
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,385.96,293.14
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,318.23,240.52
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,256.18,190.6
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,182.75,131.0
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,122.41,78.24
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,45.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,13.76,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.23,11.96
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,34.87,23.35
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,41.13,29.11
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,46.19,33.61
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,79.45,43.72
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,121.15,68.27
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,163.65,98.72
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,211.46,136.32
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,260.21,176.66
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,314.6,221.29
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,364.33,261.34
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,416.08,301.74
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,466.66,340.66
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,521.14,380.95
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,569.27,415.78
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,617.19,449.42
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,662.62,480.34
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,707.03,508.99
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,747.42,533.78
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,786.18,557.22
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,821.51,579.42
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,854.73,600.19
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,882.37,616.45
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,907.32,631.02
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,929.47,644.42
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,948.94,656.22
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,962.79,663.61
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,973.74,669.33
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,980.72,673.74
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,984.65,676.41
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,983.02,676.23
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,978.33,674.32
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,968.08,668.73
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,954.87,661.43
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,776.71,546.63
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,584.62,411.27
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,543.93,385.32
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,503.25,358.27
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,551.35,395.37
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,602.09,433.24
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,660.97,479.99
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,699.67,511.14
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,647.63,478.21
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,596.25,444.5
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,540.53,406.28
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,486.28,367.93
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,420.43,318.96
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,355.99,269.73
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,289.27,217.77
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,228.78,169.23
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,158.53,112.87
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,92.14,57.3
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,34.72,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,16.89,7.0
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,29.94,19.24
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,48.02,34.98
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,65.63,50.2
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,85.69,63.9
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,106.02,80.07
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,147.73,103.63
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,220.56,152.64
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,263.62,186.5
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,310.11,223.11
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,355.35,258.46
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,403.41,295.32
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,449.15,329.56
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,496.3,363.72
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,542.12,396.08
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,590.03,428.86
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,633.22,458.15
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,676.07,486.54
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,717.15,513.55
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,758.96,539.98
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,793.93,561.73
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,827.31,582.38
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,859.22,600.75
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,889.83,618.12
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,912.03,632.33
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,931.76,645.14
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,947.89,654.88
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,956.63,660.13
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,867.8,602.64
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,763.13,528.38
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,730.07,506.62
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,689.28,479.28
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,827.73,581.18
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,943.34,660.24
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,919.84,646.38
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,894.26,632.14
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,866.39,617.33
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,839.82,603.19
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,742.24,538.5
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,640.23,466.67
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,623.91,458.96
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,595.91,442.63
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,372.59,280.53
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,153.4,112.69
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,134.23,98.89
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,115.09,84.64
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,96.03,70.2
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,76.88,55.4
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,59.24,41.57
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,41.54,27.39
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,27.51,15.89
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,13.5,4.0
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.88,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.86,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,27.04,14.47
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,45.58,32.42
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,59.97,45.27
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,75.73,58.95
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,95.2,68.58
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,106.99,81.13
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,124.76,94.72
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,142.95,108.4
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,181.06,136.96
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,226.23,170.88
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,272.18,204.75
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,317.81,238.25
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,328.92,246.44
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,331.87,248.19
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,393.62,293.25
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,465.17,344.5
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,555.32,413.23
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,669.66,497.9
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,709.18,524.16
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,748.35,550.13
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,702.86,512.47
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,642.17,463.8
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,651.5,469.99
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,659.78,475.04
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,683.84,491.63
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,707.92,508.09
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,735.98,527.57
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,762.14,545.73
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,769.47,550.97
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,775.57,555.58
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,812.95,583.37
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,853.96,613.07
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,541.93,398.93
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,219.21,160.96
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,172.27,126.6
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,125.52,91.28
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,151.13,111.11
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,176.94,130.96
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,295.43,221.73
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,409.86,306.92
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,382.47,287.99
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,354.58,269.01
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,479.22,368.56
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,579.49,446.47
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,523.43,405.5
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,468.97,365.52
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,404.65,316.27
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,347.6,271.14
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,280.99,217.69
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,220.71,167.92
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,153.62,112.37
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,95.93,60.44
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,33.53,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,5.3,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,9.64,2.46
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,15.91,7.99
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,22.19,13.49
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,28.95,18.17
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,35.72,23.64
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,44.91,30.96
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,54.12,38.17
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,31.87,20.08
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,9.66,2.12
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,80.3,58.14
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,149.04,110.91
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,132.12,97.49
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,114.82,83.98
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,182.09,134.82
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,249.64,184.42
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,363.28,267.73
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,482.13,352.16
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,550.78,400.17
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,621.92,449.46
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,613.71,442.27
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,599.26,431.16
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,720.64,521.46
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,853.57,616.37
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,874.65,629.5
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,893.8,642.21
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,908.86,651.9
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,921.74,659.85
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,927.92,664.28
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,931.56,667.23
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,930.48,667.25
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,926.71,665.68
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,915.59,659.15
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,902.0,651.15
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,626.71,460.26
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,328.73,240.6
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,487.46,360.43
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,633.55,465.88
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,691.12,510.5
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,733.43,544.63
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,685.06,512.3
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,640.3,482.42
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,590.46,447.49
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,541.22,412.42
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,483.86,370.68
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,428.88,329.81
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,368.33,284.0
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,304.19,234.44
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,238.35,182.64
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,179.14,134.88
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,118.0,85.2
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,57.63,33.99
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,22.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,9.83,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,24.52,12.01
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.57,25.68
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,46.53,33.89
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,54.99,41.37
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,94.94,65.29
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,126.85,92.29
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,163.0,117.4
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,201.9,145.47
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,237.84,175.26
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,265.22,197.61
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,308.41,229.71
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,362.22,269.77
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,421.6,314.85
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,506.66,379.75
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,554.43,415.04
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,602.38,449.49
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,538.69,399.61
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,454.1,332.27
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,597.0,441.37
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,772.68,565.1
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,807.36,586.6
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,840.06,607.75
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,868.85,625.01
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,895.33,640.72
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,917.58,654.99
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,937.24,667.68
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,951.38,677.28
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,962.7,685.22
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,969.64,690.14
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,973.59,693.3
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,971.56,693.11
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,966.5,691.13
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,761.56,553.24
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,531.71,385.15
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,563.12,410.04
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,584.98,427.23
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,522.39,383.94
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,451.61,334.36
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,410.81,305.73
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,370.24,276.79
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,378.38,285.33
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,392.78,298.23
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,353.28,269.5
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,314.06,240.72
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,279.77,215.72
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,245.4,190.1
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,209.05,162.18
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,173.33,134.09
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,130.7,99.79
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,95.68,70.98
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,60.83,42.06
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,25.14,11.73
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,12.29,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,24.11,11.43
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,35.99,24.44
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,45.4,33.07
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,54.29,40.94
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,93.86,64.94
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,125.91,92.14
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,135.51,101.37
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,137.61,104.81
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,200.02,148.74
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,281.23,208.09
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,329.94,243.27
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,401.46,297.62
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,453.89,339.26
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,503.99,378.24
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,501.95,374.93
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,483.26,357.32
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,518.99,382.67
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,552.0,405.57
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,589.02,430.28
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,626.98,455.2
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,652.35,471.35
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,677.29,487.0
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,701.36,501.33
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,725.14,515.23
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,830.96,590.85
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,939.35,658.04
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,895.24,626.11
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,839.38,581.84
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,915.0,636.91
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,979.66,675.86
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,979.44,675.43
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,976.05,673.95
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,967.19,670.7
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,955.3,665.67
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,927.12,650.51
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,903.27,638.04
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,876.18,623.3
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,846.89,606.99
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,813.65,587.87
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,778.48,567.21
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,738.43,542.62
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,694.78,515.22
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,645.85,483.66
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,596.81,450.48
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,540.2,410.36
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,485.11,370.31
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,422.42,323.63
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,362.97,277.9
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,294.38,224.41
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,230.49,172.83
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,159.65,114.81
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,97.75,57.18
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,34.97,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.83,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,21.02,8.85
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.6,22.3
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,40.32,28.61
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,46.1,33.8
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,71.66,40.64
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,112.6,63.2
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,155.01,92.88
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,202.94,130.41
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,252.08,171.63
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,307.13,217.75
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,313.19,230.69
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,300.8,224.69
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,383.15,285.75
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,511.52,381.17
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,563.99,419.38
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,613.0,454.42
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,657.91,485.75
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,701.74,515.05
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,743.26,540.9
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,783.32,565.4
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,819.0,588.24
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,852.55,609.62
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,882.66,627.44
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,910.46,643.71
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,933.19,658.44
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,953.12,671.51
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,967.76,679.94
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,979.4,686.57
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,986.47,691.51
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,990.37,694.61
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,989.11,694.98
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,984.67,693.48
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,974.59,688.19
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,961.43,681.07
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,942.86,670.57
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,921.47,658.32
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,895.57,643.15
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,867.24,626.37
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,831.74,604.74
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,794.46,581.76
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,757.51,559.52
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,714.5,532.79
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,664.3,499.68
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,614.14,466.06
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,558.4,426.79
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,506.08,388.47
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,442.3,340.52
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,381.99,293.62
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,313.27,239.21
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,250.69,187.81
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,176.01,126.11
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,109.63,62.16
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,40.32,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.83,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.82,7.6
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.21,20.27
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,36.51,25.36
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,40.95,29.39
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,65.76,35.7
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,107.39,58.32
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,150.48,88.54
