Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,201.86,129.16
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,251.07,170.66
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,302.95,214.61
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,353.96,257.64
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,406.37,300.77
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,461.13,344.38
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,512.34,384.17
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,561.09,421.15
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,609.61,456.92
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,655.33,489.58
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,699.95,519.98
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,741.14,546.47
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,780.74,571.57
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,733.47,534.99
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,669.44,482.37
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,782.65,568.25
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,906.88,651.36
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,929.59,665.4
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,949.5,678.31
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,906.87,649.14
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,852.24,604.39
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,924.6,660.74
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,985.73,700.56
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,983.53,699.45
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,978.17,696.86
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,968.64,691.45
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,956.05,684.2
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,932.78,670.08
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,907.3,654.6
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,886.3,643.42
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,857.55,626.98
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,821.42,604.47
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,783.69,580.74
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,741.3,554.44
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,697.92,527.02
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,649.51,494.46
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,598.93,459.18
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,542.54,418.54
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,487.63,377.94
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,423.92,329.42
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,363.84,282.16
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,293.88,225.82
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,229.05,172.17
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,154.98,111.0
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,89.5,48.45
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,31.9,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,25.56,10.96
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,42.71,29.86
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,49.67,36.61
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,57.67,43.79
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,81.28,51.38
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,121.26,73.72
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,159.47,98.85
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,205.86,133.8
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,254.52,174.13
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,306.35,217.34
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,356.9,258.79
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,413.12,303.55
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,464.49,344.27
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,516.56,384.34
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,566.1,421.5
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,618.4,459.49
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,664.38,492.03
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,709.37,523.05
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,751.32,549.72
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,791.84,575.04
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,827.62,598.12
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,861.27,619.69
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,891.66,637.94
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,919.65,654.54
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,941.93,668.55
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,961.43,680.84
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,977.09,689.31
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,989.79,695.97
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,996.51,700.38
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,1000.04,702.93
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,998.37,702.32
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,993.46,699.81
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,983.47,694.21
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,970.4,686.78
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,951.86,675.94
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,930.48,663.35
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,903.08,646.67
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,873.26,628.43
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,838.14,606.83
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,806.24,587.28
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,763.34,561.11
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,719.32,533.82
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,668.49,501.4
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,617.58,468.21
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,562.66,429.16
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,507.01,388.38
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,442.46,339.7
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,381.41,292.12
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,310.69,236.27
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,246.44,183.67
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,168.68,120.0
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,99.46,51.44
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,36.33,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,7.86,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.33,7.04
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,33.79,22.43
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,40.51,28.77
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,46.53,34.13
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,68.46,39.52
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,109.34,61.07
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,151.43,89.71
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,199.85,127.22
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,252.0,170.58
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,303.62,213.9
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,354.89,256.14
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,408.3,298.92
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,459.39,339.39
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,514.46,381.35
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,563.98,418.14
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,613.28,453.62
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,659.18,485.67
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,704.01,515.55
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,745.62,541.54
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,785.58,566.09
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,821.22,588.7
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,854.69,609.78
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,884.53,627.43
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,911.83,643.37
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,934.18,657.49
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,953.71,669.9
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,969.36,678.55
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,982.01,685.39
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,988.63,690.0
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,992.05,692.76
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,990.75,693.03
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,986.22,691.41
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,976.55,686.35
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,963.78,679.46
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,945.08,668.87
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,923.54,656.53
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,896.92,642.0
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,867.84,625.79
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,833.0,604.59
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,796.31,581.99
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,758.46,559.18
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,714.56,531.87
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,664.59,498.95
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,614.54,465.41
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,558.06,425.74
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,504.9,386.88
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,440.86,338.71
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,380.39,291.59
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,310.67,236.2
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,247.33,184.04
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,169.64,119.94
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,99.33,47.81
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,36.62,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,14.99,3.19
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,29.75,18.86
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,35.07,23.98
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,39.58,28.08
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,61.26,33.31
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,103.59,55.04
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,147.56,85.12
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,199.72,125.69
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,249.17,166.77
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,301.3,210.33
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,352.8,253.05
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,405.99,296.06
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,461.62,339.47
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,513.71,379.0
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,562.88,415.33
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,611.62,450.23
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,657.64,482.21
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,702.57,512.04
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,744.29,538.09
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,784.34,562.73
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,820.14,585.53
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,853.72,606.82
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,883.21,624.14
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,910.11,639.74
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,932.93,654.09
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,952.94,666.74
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,968.11,675.41
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,980.26,682.29
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,987.36,687.2
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,991.25,690.28
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,989.95,690.6
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,985.41,689.04
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,975.74,684.04
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,962.96,677.21
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,943.05,665.94
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,920.44,653.0
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,893.54,638.62
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,864.22,622.55
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,829.95,602.0
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,798.77,583.35
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,755.67,557.16
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,711.43,529.79
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,661.87,497.12
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,612.17,463.8
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,555.56,424.04
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,502.49,385.35
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,438.7,337.35
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,378.31,290.23
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,308.32,234.47
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,244.8,182.05
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,168.1,118.46
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,98.53,43.5
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,36.19,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,13.42,1.82
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,27.52,17.06
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,32.03,21.45
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,36.29,25.28
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,56.64,29.71
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,99.31,50.98
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,147.39,84.27
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,196.92,122.98
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,247.08,164.84
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,299.85,209.18
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,351.49,251.86
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,408.49,297.28
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,460.12,338.09
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,512.17,377.95
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,561.24,414.43
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,609.65,449.32
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,656.28,482.95
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,701.82,514.52
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,742.59,540.21
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,781.41,564.32
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,817.48,587.57
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,851.37,609.3
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,880.82,627.05
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,907.67,643.07
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,930.41,657.53
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,950.34,670.27
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,964.11,678.05
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,974.8,683.99
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,981.85,688.89
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,985.75,691.94
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,983.09,690.98
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,977.3,688.19
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,967.83,682.93
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,955.33,675.85
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,935.96,664.73
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,913.82,651.88
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,887.23,637.24
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,858.26,620.97
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,828.89,603.06
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,792.37,580.24
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,749.28,553.58
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,705.1,525.81
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,656.19,493.5
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,606.96,460.41
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,552.03,421.41
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,496.41,380.77
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,434.79,334.34
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,376.2,288.51
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,305.82,232.35
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,241.97,179.59
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,166.36,116.69
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,97.03,37.93
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,35.75,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.24,1.67
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,28.63,17.84
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,34.86,23.78
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,40.69,29.01
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,59.73,33.36
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,101.97,54.42
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,146.22,84.58
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,195.26,122.8
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,248.26,166.65
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,300.84,210.59
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,352.38,253.45
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,405.59,296.53
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,457.23,337.28
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,512.85,379.42
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,521.85,384.5
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,515.69,376.49
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,595.62,436.64
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,701.92,513.22
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,742.95,538.11
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,782.19,561.91
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,817.73,584.55
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,851.08,605.69
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,879.39,622.26
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,904.88,637.0
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,926.43,650.57
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,945.21,662.49
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,959.26,671.94
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,970.33,679.65
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,976.37,683.97
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,979.31,686.49
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,976.2,685.74
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,970.01,683.19
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,959.22,677.48
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,945.46,669.99
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,923.18,657.12
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,904.34,646.53
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,875.73,630.86
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,844.89,613.62
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,652.54,481.53
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,459.64,339.11
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,590.28,442.34
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,686.17,516.53
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,501.48,381.25
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,325.76,247.07
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,289.24,221.04
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,252.72,193.98
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,308.86,239.14
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,350.5,270.02
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,280.34,213.24
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,215.68,159.83
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,144.4,100.69
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,77.74,24.73
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,28.2,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.09,1.42
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,29.91,18.92
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,38.37,26.82
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,46.18,33.8
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,63.05,37.8
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,102.74,57.53
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,152.36,102.83
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,176.47,130.34
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,214.91,150.84
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,290.97,204.44
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,306.18,223.97
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,296.99,220.33
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,378.04,279.83
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,499.55,369.84
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,548.43,405.89
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,599.98,442.97
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,645.4,474.79
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,689.84,505.09
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,730.91,531.0
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,770.37,555.27
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,805.91,577.84
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,839.4,598.96
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,869.0,616.49
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,896.13,632.37
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,918.37,646.1
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,937.9,658.19
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,952.29,666.08
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,963.73,672.21
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,970.19,676.39
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,973.57,678.8
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,970.9,677.93
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,965.14,675.27
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,954.82,669.2
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,941.52,661.39
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,921.69,649.89
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,904.79,640.35
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,877.32,623.75
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,847.56,605.72
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,811.24,583.61
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,773.26,560.27
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,730.09,534.07
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,688.52,508.57
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,637.33,475.09
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,586.42,440.25
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,528.51,399.65
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,472.28,359.04
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,407.4,310.59
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,346.38,263.39
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,275.71,207.6
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,210.96,154.98
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,137.31,94.58
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,68.46,15.67
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,24.47,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,15.95,0.93
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.62,20.15
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,39.22,27.39
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,46.33,33.76
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,62.41,37.72
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,102.35,57.28
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,143.72,84.28
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,191.29,120.14
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,239.97,160.07
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,291.63,202.85
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,344.88,246.54
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,397.17,288.68
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,448.46,328.87
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,500.39,368.15
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,552.92,405.71
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,601.95,439.48
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,647.09,471.45
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,691.18,501.91
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,732.92,527.49
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,773.09,551.52
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,808.65,574.03
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,842.07,595.09
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,871.81,612.47
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,899.12,628.25
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,921.18,642.03
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,940.44,654.16
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,954.94,662.43
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,966.43,668.93
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,973.38,673.75
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,977.19,676.78
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,974.87,676.52
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,969.38,674.43
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,959.31,668.91
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,946.21,661.61
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,924.02,649.0
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,899.44,634.93
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,877.68,622.36
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,848.25,604.82
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,811.7,582.59
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,773.48,559.1
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,730.06,532.99
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,685.72,505.8
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,636.79,473.87
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,585.86,439.06
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,528.29,398.7
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,472.42,358.32
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,406.79,309.37
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,345.21,261.78
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,274.27,205.81
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,209.01,152.8
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,135.37,92.3
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,66.11,8.11
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,23.73,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,18.48,0.8
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,35.87,23.53
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,44.93,32.15
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,55.08,41.15
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,71.23,46.5
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,109.62,66.03
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,148.4,91.0
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,194.12,125.04
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,240.96,163.08
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,291.2,204.32
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,341.06,244.6
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,393.69,286.05
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,446.57,327.16
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,497.05,365.36
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,545.43,401.06
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,593.97,435.81
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,639.65,467.57
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,684.57,497.95
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,725.77,524.58
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,765.99,549.19
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,801.24,571.7
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,834.5,592.84
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,864.08,610.28
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,891.47,626.26
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,912.99,639.48
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,931.84,651.08
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,908.95,634.73
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,874.8,605.62
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,863.58,598.91
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,850.21,590.7
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,910.77,635.08
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,956.05,663.17
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,951.04,661.8
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,937.68,655.69
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,916.86,643.62
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,893.51,630.03
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,865.65,614.85
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,835.61,598.15
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,798.71,575.84
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,763.21,554.27
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,718.41,526.82
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,672.94,498.48
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,620.88,463.68
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,569.38,427.84
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,510.45,386.3
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,453.46,344.93
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,388.47,295.61
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,325.21,246.23
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,254.7,190.79
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,192.03,140.08
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,121.8,82.39
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,49.32,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,18.73,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.2,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,30.08,18.76
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,38.15,26.45
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,45.7,33.21
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,59.49,36.54
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,99.35,55.33
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,140.67,81.89
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,188.21,117.52
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,237.18,157.61
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,292.42,203.1
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,343.08,244.91
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,396.24,287.8
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,447.31,328.16
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,498.96,367.65
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,551.74,406.62
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,600.99,441.97
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,647.3,474.17
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,692.58,504.73
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,733.8,530.39
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,773.41,554.57
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,809.29,577.48
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,843.0,598.9
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,873.72,617.35
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,902.08,634.22
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,924.4,648.58
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,943.86,661.25
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,959.44,670.16
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,971.97,677.24
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,978.46,681.77
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,981.73,684.43
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,980.28,684.59
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,975.58,682.84
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,964.75,677.05
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,950.81,669.42
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,931.97,658.73
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,910.28,646.28
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,883.09,630.04
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,853.47,612.21
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,818.03,590.68
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,780.76,567.74
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,742.5,544.71
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,698.28,517.24
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,647.42,484.74
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,596.63,451.45
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,539.36,410.79
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,485.77,371.49
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,420.27,321.23
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,358.75,272.46
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,286.81,215.17
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,222.08,161.89
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,144.13,96.88
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,69.62,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,25.73,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.65,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,30.97,19.41
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,40.62,28.49
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,49.73,36.61
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,63.45,40.85
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,101.84,58.83
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,141.66,84.27
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,188.01,119.0
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,235.89,158.12
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,287.02,200.46
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,337.04,241.4
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,392.47,285.47
