Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,442.99,325.39
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,494.25,364.63
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,542.9,400.86
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,591.63,436.03
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,640.3,469.98
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,685.37,500.56
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,726.4,526.82
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,765.95,551.16
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,801.51,573.77
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,835.0,594.9
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,864.44,612.06
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,891.47,627.57
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,913.77,641.65
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,933.31,654.07
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,947.64,662.23
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,958.99,668.61
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,965.36,673.07
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,968.61,675.73
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,966.77,673.93
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,961.81,670.31
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,951.28,664.45
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,937.74,656.83
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,918.88,646.2
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,897.26,633.87
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,868.86,618.22
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,843.43,604.45
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,807.62,582.68
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,770.11,559.63
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,726.02,532.78
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,681.04,504.86
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,630.47,471.47
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,578.45,435.3
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,521.08,394.79
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,465.13,354.02
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,399.69,304.71
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,338.42,256.84
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,265.92,198.88
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,199.58,144.55
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,113.29,74.78
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,23.9,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.85,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,29.37,17.93
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,36.27,24.71
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,42.32,30.19
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,63.81,42.0
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,103.68,64.76
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,150.08,101.35
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,183.6,130.27
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,226.09,161.55
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,275.12,198.46
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,316.53,230.52
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,357.56,261.38
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,406.18,297.31
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,467.2,342.01
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,492.58,359.28
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,511.79,370.94
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,550.17,396.75
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,588.62,421.94
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,666.52,479.51
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,764.61,546.53
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,800.42,568.91
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,834.13,590.26
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,861.81,606.41
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,886.59,620.69
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,908.17,634.58
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,927.04,646.85
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,940.34,654.34
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,950.66,660.08
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,956.96,664.8
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,960.2,667.75
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,928.46,648.8
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,885.52,617.34
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,914.13,643.62
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,930.1,656.14
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,883.55,627.31
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,831.58,592.39
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,837.55,600.44
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,828.95,596.07
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,793.02,573.74
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,755.46,550.3
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,713.93,524.85
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,669.06,496.69
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,618.0,462.42
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,567.12,426.71
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,508.64,385.13
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,452.13,343.75
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,386.58,294.34
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,325.15,246.39
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,251.1,187.34
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,188.01,135.65
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,116.65,76.07
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,42.67,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,17.23,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,33.53,21.16
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,43.19,30.45
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,53.82,39.85
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,63.55,42.44
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,98.88,58.33
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,139.65,84.3
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,187.6,119.76
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,234.4,157.47
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,284.74,198.66
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,334.05,238.58
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,386.15,279.82
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,435.85,318.68
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,489.22,358.86
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,537.43,393.4
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,585.76,426.69
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,631.09,457.38
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,675.66,486.46
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,716.39,512.0
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,755.63,534.7
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,791.49,556.57
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,825.45,577.03
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,850.25,590.33
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,871.72,601.5
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,893.62,615.1
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,913.06,627.22
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,926.21,634.24
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,936.58,639.69
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,942.12,643.2
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,944.76,645.1
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,942.09,644.38
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,936.53,642.04
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,924.68,635.08
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,910.08,626.59
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,887.55,613.73
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,859.64,597.57
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,829.57,580.89
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,797.69,562.92
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,761.61,541.29
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,724.15,518.15
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,677.45,489.07
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,630.45,459.23
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,541.57,397.92
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,462.44,342.01
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,398.93,297.57
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,347.05,260.05
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,290.77,218.27
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,237.73,177.68
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,179.14,132.05
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,125.84,89.63
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,67.79,42.06
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,4.33,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,8.67,1.3
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,18.81,10.21
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,28.95,19.11
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,40.56,27.58
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,52.17,37.06
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,103.31,77.22
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,150.24,112.99
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,202.24,148.16
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,269.6,196.39
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,317.48,232.15
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,367.32,269.38
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,412.84,303.82
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,461.0,339.46
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,509.91,375.01
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,561.28,411.51
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,575.51,419.29
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,579.77,419.55
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,590.36,425.2
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,597.21,427.99
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,535.32,384.43
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,464.95,334.39
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,544.97,391.18
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,629.24,448.54
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,635.98,452.03
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,641.98,455.75
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,638.59,453.66
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,634.28,451.08
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,661.09,470.05
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,687.45,488.39
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,485.91,351.56
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,271.21,198.26
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,511.84,376.05
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,747.44,536.0
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,599.96,433.38
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,454.87,331.43
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,586.38,430.82
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,700.08,513.31
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,606.05,447.42
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,525.16,390.6
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,362.24,273.77
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,200.51,151.52
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,178.72,135.75
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,157.16,119.48
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,135.07,102.55
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,113.17,85.52
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,91.98,68.81
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,70.63,51.63
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,51.3,35.86
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,31.87,19.8
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,18.34,7.78
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,25.92,15.13
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,46.95,33.97
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,65.2,50.01
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,84.44,66.74
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,108.12,81.11
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,124.96,94.67
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,144.27,110.44
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,97.84,73.34
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,45.42,31.22
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,164.18,124.86
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,283.29,216.48
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,257.82,196.83
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,230.85,175.68
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,287.99,219.27
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,351.37,267.02
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,375.55,284.62
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,400.04,302.39
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,416.48,314.05
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,432.81,325.59
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,235.85,177.91
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,31.01,18.8
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,110.01,80.71
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,189.12,141.57
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,247.84,185.98
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,307.03,230.12
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,358.43,268.07
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,408.64,304.73
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,224.68,168.17
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,39.75,25.64
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,204.21,153.43
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,378.57,283.34
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,322.34,241.47
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,272.87,204.86
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,269.69,202.88
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,266.5,200.8
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,313.03,236.62
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,353.01,267.22
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,323.08,245.33
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,293.13,223.46
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,205.65,157.25
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,128.41,97.21
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,89.19,66.44
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,51.21,36.09
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,43.95,30.41
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,36.69,24.62
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,29.92,19.09
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,23.15,13.47
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,16.88,8.21
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,10.6,2.91
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,6.26,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,11.58,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,23.17,12.99
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,42.41,30.41
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,61.22,47.02
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,80.73,64.07
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,101.78,77.72
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,99.96,76.21
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,96.35,73.28
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,117.3,89.88
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,138.33,106.3
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,166.26,127.62
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,194.88,149.22
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,186.86,142.54
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,178.1,135.37
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,138.47,104.24
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,97.73,72.12
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,148.01,111.36
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,198.51,150.02
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,236.71,178.44
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,275.3,206.71
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,202.72,151.7
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,128.73,95.01
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,177.89,132.89
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,227.48,170.35
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,194.82,145.46
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,161.83,120.36
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,217.86,163.02
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,274.34,205.18
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,260.65,194.84
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,246.8,184.62
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,252.55,189.11
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,258.3,193.57
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,349.64,261.91
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,437.53,325.89
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,353.78,264.85
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,263.46,198.24
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,282.95,213.82
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,310.96,235.35
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,214.94,163.11
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,128.85,96.73
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,77.88,57.04
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,28.02,17.18
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,114.85,87.94
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,207.19,161.5
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,178.04,138.59
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,143.47,111.33
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,116.13,89.37
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,89.37,67.5
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,64.33,46.84
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,38.98,25.67
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,21.24,9.4
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,13.03,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,25.84,15.0
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,45.61,33.16
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,65.11,50.53
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,81.86,65.29
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,104.92,79.72
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,111.28,85.0
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,110.54,84.76
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,118.17,90.39
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,125.68,95.82
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,139.04,105.82
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,152.44,115.71
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,209.72,159.64
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,263.7,200.27
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,349.12,263.85
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,437.74,328.35
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,463.98,346.72
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,491.01,365.71
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,539.56,398.91
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,589.57,432.24
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,636.88,464.92
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,688.98,500.25
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,636.73,461.19
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,577.3,417.46
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,512.96,372.44
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,446.32,325.01
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,305.67,225.2
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,161.23,118.53
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,134.09,98.28
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,106.85,77.47
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,117.11,85.46
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,127.4,93.42
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,78.03,55.48
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,29.05,17.29
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,26.62,15.43
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.55
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,23.7,13.23
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,23.21,12.92
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,117.43,87.77
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,215.44,164.0
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,168.14,127.59
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,121.32,91.27
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,142.29,108.42
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,163.99,126.03
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,140.83,108.17
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,118.0,90.34
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,95.68,72.48
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,73.27,54.21
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,53.43,37.81
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,33.2,20.89
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.82,7.21
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.93,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.71,0.45
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.95,7.02
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,22.19,13.44
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,30.88,21.08
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,39.59,27.05
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,81.26,60.92
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,120.97,92.48
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,153.15,117.19
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,186.96,143.02
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,231.99,176.58
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,286.1,216.97
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,342.68,259.32
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,407.6,308.05
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,442.91,333.59
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,478.04,358.55
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,498.63,372.75
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,512.36,381.73
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,528.97,392.21
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,544.23,401.53
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,478.24,353.08
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,407.29,300.47
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,272.01,201.37
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,132.67,96.46
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,254.98,188.69
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,380.79,280.31
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,444.45,326.07
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,509.32,372.24
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,496.03,362.55
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,482.22,352.87
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,563.82,412.62
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,639.46,466.87
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,667.5,488.03
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,701.26,513.14
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,683.71,502.05
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,664.67,490.24
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,600.67,446.14
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,529.16,396.19
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,513.44,386.87
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,495.77,375.78
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,420.11,320.69
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,347.69,266.98
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,243.88,187.83
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,146.88,111.72
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,126.39,96.22
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,105.96,80.34
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,85.83,64.24
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,65.54,47.72
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,47.28,32.66
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,28.97,17.37
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,16.41,5.05
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,15.24,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,28.48,16.71
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,45.18,32.59
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,62.58,48.12
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,79.79,63.08
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,108.36,78.54
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,101.65,74.27
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,89.98,67.54
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,104.61,79.0
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,119.27,90.33
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,165.23,125.65
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,212.13,161.03
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,247.66,187.55
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,289.25,218.42
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,312.73,235.45
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,336.48,252.59
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,401.64,300.41
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,467.61,347.91
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,486.2,359.54
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,504.26,370.86
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,570.25,417.97
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,638.97,465.85
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,602.14,438.03
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,560.0,406.98
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,628.32,455.72
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,700.83,505.52
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,683.34,492.56
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,666.22,480.52
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,664.04,479.16
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,660.95,477.13
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,382.1,283.26
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,96.1,69.02
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,205.98,153.61
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,317.81,236.52
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,548.09,409.25
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,757.08,556.81
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,738.32,544.44
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,716.77,532.17
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,548.25,412.08
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,382.2,288.78
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,464.07,355.15
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,517.22,398.56
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,497.26,385.16
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,465.22,362.99
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,415.48,326.37
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,365.95,288.8
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,308.89,243.36
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,254.96,199.04
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,193.42,147.96
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,138.34,100.97
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,69.23,35.31
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.85,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,16.71,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,28.08,16.19
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,38.37,26.75
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,49.59,36.85
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,56.28,42.8
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,92.24,55.77
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,130.78,79.05
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,175.79,112.12
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,215.35,153.78
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,228.06,171.79
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,282.42,208.48
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,373.52,276.67
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,426.27,319.85
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,476.71,360.47
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,461.01,348.13
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,424.07,317.13
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,528.85,399.32
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,665.41,502.77
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,707.69,531.32
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,746.87,556.53
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,704.73,521.61
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,644.06,471.21
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,581.91,425.15
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,512.46,373.28
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,646.69,471.96
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,787.17,570.8
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,738.16,533.99
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,683.71,494.27
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,734.18,531.21
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,780.18,564.24
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,759.44,549.53
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,737.41,534.37
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,744.05,540.58
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,748.3,545.03
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,586.34,430.89
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,427.57,315.23
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,563.7,419.49
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,681.96,506.75
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,654.63,488.16
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,625.09,468.9
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,584.16,440.82
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,542.25,411.73
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,539.27,412.36
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,531.15,408.3
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,470.38,363.78
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,412.08,320.02
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,342.09,265.98
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,280.91,216.82
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,208.39,157.64
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,145.32,104.75
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,70.94,32.38
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.86,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,15.44,6.21
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,31.39,20.81
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,46.87,34.53
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,64.17,49.64
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,81.76,61.52
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,78.95,59.01
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,75.36,55.8
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,97.75,73.58
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,120.15,91.11
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,133.95,101.44
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,147.79,111.7
