Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,151.25,114.01
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,154.69,116.34
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,169.5,127.24
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,184.58,138.26
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,230.89,173.13
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,277.76,207.88
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,311.34,232.41
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,343.15,255.49
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,345.12,256.48
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,347.73,258.07
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,353.55,261.62
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,359.32,265.14
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,325.64,240.49
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,291.41,215.42
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,300.43,222.11
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,309.46,228.69
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,308.18,227.78
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,306.82,226.89
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,371.74,274.54
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,432.86,318.51
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,233.21,173.52
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,35.83,22.56
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,101.79,74.36
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,168.84,126.03
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,92.83,67.5
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,18.37,8.99
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,16.43,7.51
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,14.49,5.99
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,12.07,4.1
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,27.04,16.37
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,44.44,30.57
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,37.66,25.22
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,30.89,19.82
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,24.6,14.67
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,18.32,9.45
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,13.01,4.96
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.71,0.44
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.85,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,12.54,3.94
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,25.09,15.65
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,37.66,26.9
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,52.57,40.05
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,67.05,49.97
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,86.46,65.79
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,105.97,81.44
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,118.04,90.86
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,130.09,100.17
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,197.37,151.98
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,271.69,208.42
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,293.14,224.45
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,313.94,239.83
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,366.62,278.78
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,427.92,323.39
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,425.67,320.1
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,422.99,316.4
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,377.77,281.57
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,331.13,245.75
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,446.18,328.83
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,567.47,410.86
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,563.3,402.98
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,557.71,395.31
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,365.98,266.65
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,168.51,123.81
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,244.95,181.94
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,322.11,238.65
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,321.89,238.48
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,321.58,238.66
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,375.79,278.87
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,425.78,315.51
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,403.43,299.72
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,380.78,283.95
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,375.43,281.0
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,369.86,277.82
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,310.8,234.42
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,244.92,185.27
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,257.27,195.67
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,277.81,212.07
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,280.36,215.55
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,281.93,218.31
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,198.47,153.57
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,113.39,86.09
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,96.96,73.45
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,80.49,60.43
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,63.95,46.98
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,47.34,33.24
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,33.31,21.49
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,19.3,9.6
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,9.64,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.47,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.89,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.74,0.04
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,10.6,3.46
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,15.43,7.69
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,20.26,11.06
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,38.14,25.65
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,56.05,40.02
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,88.55,65.97
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,120.11,90.75
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,137.73,104.02
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,155.46,117.23
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,195.93,148.01
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,237.37,179.15
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,288.08,216.63
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,345.1,258.21
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,434.81,324.94
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,533.8,397.2
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,606.0,450.35
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,683.86,507.04
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,674.06,497.33
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,655.75,481.9
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,650.79,476.58
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,642.91,469.11
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,642.77,468.59
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,641.43,467.22
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,793.12,582.63
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,938.37,682.71
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,837.41,612.13
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,721.3,524.48
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,837.94,614.67
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,937.34,683.56
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,925.9,676.06
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,911.48,667.51
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,890.55,654.74
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,872.26,643.83
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,843.37,625.77
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,812.23,606.19
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,773.07,580.96
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,732.59,554.61
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,689.27,526.27
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,643.0,495.41
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,588.92,456.59
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,535.68,417.19
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,474.91,371.79
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,416.61,326.87
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,346.98,271.23
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,280.83,216.84
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,206.23,155.35
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,141.89,100.47
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,66.76,11.82
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,15.73,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,26.47,13.87
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,37.01,25.34
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,48.31,35.53
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,25.12,15.99
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.71,0.7
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,42.01,28.8
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,76.25,56.37
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,149.94,112.63
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,226.59,170.95
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,280.93,207.34
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,376.22,279.11
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,427.41,321.25
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,479.47,363.0
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,489.19,369.99
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,478.45,359.14
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,563.06,426.16
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,675.04,512.4
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,717.53,541.69
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,758.62,568.81
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,795.21,593.29
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,829.64,616.12
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,858.92,634.27
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,885.51,650.51
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,908.34,665.54
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,928.3,678.7
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,942.5,688.1
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,953.59,695.56
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,959.09,699.1
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,961.35,700.64
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,958.5,699.28
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,952.43,695.94
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,794.9,587.16
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,621.6,457.28
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,627.32,463.92
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,639.25,474.08
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,740.69,554.87
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,819.28,614.01
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,779.59,587.29
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,738.57,560.13
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,695.03,531.46
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,648.31,500.12
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,592.1,459.2
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,536.94,418.14
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,474.9,371.5
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,415.43,325.45
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,344.83,269.41
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,278.39,215.0
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,201.74,151.7
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,135.77,95.33
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,63.43,0.6
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,13.76,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,21.77,10.2
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,29.8,19.39
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,36.79,25.86
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,39.84,28.68
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,72.41,37.91
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,115.77,62.29
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,168.25,100.73
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,218.65,142.5
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,272.1,188.34
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,325.0,233.73
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,384.1,283.16
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,436.75,326.7
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,489.75,369.21
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,540.63,408.89
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,591.12,447.08
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,638.18,482.64
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,683.97,516.48
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,726.52,544.71
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,767.2,570.93
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,803.78,595.05
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,837.99,617.4
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,865.99,634.4
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,890.9,649.27
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,912.7,663.14
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,931.5,675.08
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,945.47,684.17
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,956.22,691.28
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,863.13,628.14
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,754.29,546.1
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,863.19,629.89
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,952.03,690.5
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,940.22,682.66
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,925.32,673.6
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,900.07,657.79
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,877.82,644.08
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,848.22,626.71
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,816.38,607.73
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,777.66,582.67
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,737.5,556.44
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,693.26,527.6
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,646.01,496.18
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,590.87,456.46
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,536.64,416.27
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,474.76,369.9
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,415.39,324.05
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,344.7,268.1
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,279.57,214.81
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,202.6,151.49
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,137.85,95.59
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,63.24,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,13.27,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,20.98,9.34
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,30.88,20.29
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,39.66,28.3
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,43.8,32.15
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,74.83,41.4
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,118.2,66.3
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,166.71,101.77
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,215.84,141.99
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,268.32,186.4
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,323.09,232.5
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,376.75,277.03
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,428.26,318.87
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,480.42,359.83
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,530.89,398.25
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,584.25,437.34
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,630.02,470.81
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,674.64,502.61
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,716.39,529.9
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,756.46,554.49
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,704.27,513.67
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,631.95,456.18
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,752.07,546.87
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,882.96,634.6
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,904.49,646.91
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,923.06,658.45
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,937.2,665.94
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,948.19,671.53
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,953.59,675.09
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,955.72,676.78
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,951.7,674.77
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,944.42,670.89
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,839.82,603.8
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,720.87,519.0
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,687.91,498.82
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,654.16,477.13
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,593.3,436.37
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,524.92,389.72
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,461.41,345.02
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,399.6,300.59
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,470.45,357.92
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,529.24,404.6
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,531.26,408.3
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,527.1,407.07
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,465.43,361.15
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,406.37,316.05
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,336.35,260.6
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,271.88,207.82
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,195.72,145.49
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,131.95,90.12
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,59.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,13.76,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.84,9.61
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.32,23.15
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,46.13,33.81
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,53.36,40.35
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,82.36,50.34
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,121.88,72.81
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,167.47,105.4
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,184.86,130.82
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,179.21,135.56
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,246.45,179.58
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,365.76,265.38
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,409.95,300.33
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,443.83,325.88
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,483.32,353.22
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,520.16,377.35
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,560.18,405.2
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,599.67,432.13
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,613.91,440.83
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,619.64,443.74
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,673.06,481.52
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,728.94,520.11
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,767.76,544.99
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,806.31,569.61
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,794.18,561.77
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,778.93,552.3
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,772.58,548.7
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,765.98,544.74
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,648.8,464.95
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,527.37,380.07
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,739.56,537.5
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,928.82,664.9
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,858.14,619.15
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,782.7,566.46
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,828.34,604.25
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,858.64,626.41
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,725.85,537.87
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,594.99,443.62
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,540.06,406.11
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,477.51,362.0
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,467.94,357.69
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,446.56,344.37
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,422.97,328.39
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,395.82,309.19
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,346.31,271.88
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,298.01,234.43
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,244.97,191.55
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,194.93,149.95
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,138.61,102.99
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,87.82,58.39
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,32.86,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,13.27,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,22.53,9.67
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,34.38,23.16
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,46.98,34.51
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,54.94,41.7
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,81.23,51.38
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,117.38,70.21
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,164.05,101.81
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,210.81,138.77
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,261.21,179.58
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,303.43,218.22
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,328.1,239.82
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,309.66,228.63
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,277.6,205.83
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,399.1,296.52
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,566.27,416.52
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,551.66,403.02
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,518.63,376.3
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,565.52,409.64
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,618.42,445.97
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,704.78,510.64
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,805.48,580.76
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,730.37,526.27
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,636.65,456.05
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,682.71,489.3
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,729.31,521.53
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,829.09,595.89
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,922.75,659.36
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,931.8,664.98
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,933.73,667.05
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,929.37,665.31
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,921.97,661.79
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,909.46,654.62
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,894.04,645.71
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,871.5,632.71
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,846.53,618.15
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,692.72,512.54
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,533.62,396.32
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,634.7,475.77
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,706.29,530.63
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,658.75,499.0
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,610.92,466.51
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,556.68,427.95
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,503.33,389.09
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,440.68,342.5
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,378.07,294.53
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,310.66,241.27
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,249.06,190.81
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,176.07,130.63
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,113.07,74.66
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,40.51,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,12.78,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,20.26,7.73
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,33.63,22.57
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,46.28,34.02
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,53.9,40.87
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,80.79,50.18
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,120.09,72.3
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,165.05,104.4
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,210.96,141.03
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,260.68,182.09
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,309.77,223.11
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,361.64,265.84
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,411.59,306.97
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,462.59,347.96
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,514.2,387.88
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,563.48,425.18
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,563.85,423.07
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,546.2,406.37
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,496.81,369.22
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,437.01,323.62
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,607.44,455.88
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,802.68,596.36
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,831.18,613.01
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,856.41,628.51
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,878.1,642.91
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,897.07,655.57
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,908.01,663.02
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,919.21,670.81
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,924.29,674.38
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,930.96,679.17
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,923.59,675.07
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,917.72,672.18
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,910.9,668.5
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,896.16,659.65
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,621.32,467.59
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,333.25,248.47
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,404.85,305.43
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,482.6,365.17
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,442.05,335.77
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,401.65,306.62
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,521.06,403.36
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,607.44,472.91
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,552.97,432.24
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,499.39,392.05
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,437.03,344.19
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,377.54,297.22
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,306.41,239.44
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,244.17,187.31
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,171.89,127.23
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,109.87,70.71
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,39.0,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,12.78,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,20.31,7.24
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,32.05,21.19
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,43.15,31.33
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,49.72,37.28
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,74.47,44.96
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,112.87,65.39
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,158.31,97.39
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,191.68,136.18
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,197.06,150.31
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,254.46,187.69
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,361.54,267.68
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,219.05,165.33
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,45.46,30.53
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,197.98,149.5
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,349.64,263.14
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,313.85,235.58
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,277.42,207.7
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,322.83,241.54
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,372.18,277.8
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,472.28,352.21
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,579.16,429.79
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,635.26,469.68
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,694.42,511.34
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,799.33,593.25
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,905.69,667.57
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,918.65,676.02
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,928.44,683.02
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,933.5,686.66
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,935.33,688.28
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,931.18,686.05
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,923.86,681.85
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,700.62,526.43
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,455.6,340.11
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,674.39,511.9
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,849.02,639.09
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,824.12,621.59
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,792.07,600.27
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,751.54,573.2
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,709.83,545.09
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,663.51,513.93
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,619.04,483.78
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,306.92,244.96
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,11.58,3.75
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,9.64,2.24
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.71,0.68
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.78,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,11.8,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.69,5.69
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,29.67,19.17
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,40.04,28.66
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,45.77,33.88
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,69.93,41.17
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,124.65,83.79
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,156.56,115.69
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,196.78,145.0
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,239.03,176.55
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,279.51,208.19
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,321.73,240.82
