Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,370.69,278.37
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,424.65,319.52
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,451.14,339.01
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,472.86,354.18
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,521.14,389.88
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,572.5,427.35
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,621.98,462.75
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,677.3,501.73
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,680.42,502.05
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,679.34,499.45
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,676.63,496.38
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,670.85,491.08
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,676.31,494.53
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,678.32,495.6
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,586.8,430.05
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,487.65,357.98
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,645.41,475.73
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,800.52,586.49
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,800.73,586.64
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,798.85,586.43
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,783.13,576.27
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,765.39,564.85
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,707.1,524.12
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,656.88,488.55
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,640.7,479.82
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,622.01,469.05
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,597.69,453.35
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,579.33,441.61
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,525.56,403.22
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,480.08,370.33
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,433.2,335.9
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,386.64,301.01
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,333.63,260.66
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,282.71,220.83
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,225.74,175.07
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,173.03,131.65
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,115.9,84.32
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,57.74,32.33
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,22.56,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.8,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,20.11,5.84
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,33.4,22.13
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,47.3,34.68
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,56.47,42.95
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,80.62,52.14
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,117.77,71.88
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,161.14,101.72
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,206.89,137.87
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,256.59,178.66
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,305.15,218.59
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,357.15,260.69
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,406.93,301.54
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,457.79,342.27
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,509.49,381.86
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,558.68,418.59
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,604.2,452.45
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,648.99,485.02
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,571.64,424.23
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,472.94,346.02
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,437.83,320.72
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,399.84,292.79
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,460.36,335.82
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,522.83,379.04
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,629.07,455.63
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,740.91,533.78
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,827.61,598.49
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,911.6,656.49
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,832.96,601.53
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,744.63,535.98
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,831.53,602.55
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,906.91,655.34
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,893.53,646.47
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,877.34,636.57
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,855.82,623.27
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,831.72,608.33
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,709.97,525.49
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,589.01,438.06
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,564.37,422.93
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,537.51,405.45
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,574.12,435.6
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,593.65,452.55
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,538.52,412.33
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,484.47,372.46
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,421.46,325.35
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,359.32,277.49
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,290.56,222.98
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,227.98,171.77
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,155.72,112.46
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,90.48,49.23
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,31.97,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,11.3,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.94,3.92
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.41,20.43
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.16,31.99
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,52.27,39.27
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,75.41,47.35
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,115.0,68.49
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,160.35,100.1
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,206.22,136.2
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,255.91,176.88
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,305.62,217.79
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,357.41,259.59
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,407.17,300.0
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,458.08,340.32
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,373.17,279.11
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,266.44,197.19
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,434.48,326.19
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,647.83,481.42
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,688.82,508.41
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,728.52,535.02
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,763.66,557.81
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,796.87,579.18
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,824.86,597.35
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,850.33,613.91
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,871.16,627.13
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,889.29,638.66
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,902.89,646.43
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,913.56,652.42
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,917.83,656.7
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,919.06,659.21
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,787.09,569.26
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,641.68,463.67
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,769.41,560.1
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,874.46,633.75
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,837.46,609.6
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,796.6,582.86
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,763.62,562.42
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,726.17,538.72
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,632.98,473.02
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,537.06,404.29
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,432.06,328.11
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,326.14,249.0
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,289.37,222.05
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,246.02,189.37
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,206.96,159.61
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,168.69,129.73
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,129.69,98.53
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,91.8,67.63
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,56.57,38.53
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,19.46,5.72
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,9.83,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,18.0,3.2
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,36.67,24.84
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,55.56,41.8
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,29.79,20.1
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.86,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.82,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.79,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.76,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,42.52,28.69
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,78.36,56.99
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,135.63,101.55
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,192.44,144.76
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,258.87,194.02
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,330.84,246.06
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,410.17,303.53
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,499.96,366.98
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,550.31,401.16
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,607.15,439.31
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,685.07,495.98
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,773.04,558.06
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,744.2,532.33
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,703.82,499.76
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,698.88,496.49
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,691.85,491.48
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,563.73,404.23
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,429.31,309.8
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,411.89,298.5
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,394.02,286.17
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,480.23,348.76
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,573.69,414.28
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,496.7,360.62
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,426.55,311.57
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,589.62,433.86
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,736.59,539.31
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,726.11,533.67
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,711.46,526.5
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,625.37,466.41
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,536.13,403.11
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,559.98,424.81
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,568.82,434.76
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,510.29,392.38
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,456.79,352.96
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,393.82,305.55
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,334.48,259.42
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,265.66,204.61
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,203.21,153.34
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,134.8,96.62
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,64.13,26.03
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,24.11,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,10.81,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,18.5,2.51
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,32.35,21.2
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,46.73,34.28
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,56.33,42.9
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,77.81,51.26
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,115.98,71.38
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,160.25,101.64
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,205.19,136.61
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,254.38,176.44
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,302.73,216.15
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,354.08,257.73
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,403.41,297.56
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,453.99,337.25
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,469.22,348.32
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,465.47,343.44
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,453.55,334.08
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,433.13,318.0
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,498.78,364.72
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,570.53,414.28
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,672.68,490.26
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,789.05,572.19
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,811.25,585.7
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,830.64,598.3
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,850.46,611.26
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,867.85,622.71
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,880.03,629.65
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,889.51,634.98
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,893.35,638.1
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,894.38,639.6
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,792.52,569.45
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,686.5,493.83
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,614.92,445.61
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,550.38,400.8
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,688.54,505.44
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,804.0,590.27
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,771.42,570.2
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,737.17,549.49
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,698.28,524.37
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,658.07,497.83
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,608.61,464.47
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,556.11,428.18
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,499.91,387.24
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,445.39,346.5
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,382.12,298.2
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,322.61,251.39
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,253.66,195.93
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,185.05,139.61
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,118.3,84.02
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,53.86,15.97
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,20.16,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,9.83,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,16.89,0.78
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,34.76,23.03
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,51.91,38.49
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,61.19,46.83
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,82.97,56.43
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,120.6,77.02
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,164.01,106.95
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,208.51,141.27
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,257.04,180.28
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,304.15,218.92
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,353.27,258.87
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,376.75,280.71
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,385.05,288.45
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,412.25,308.12
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,432.36,321.89
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,520.93,389.74
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,634.25,474.39
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,606.5,449.27
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,562.23,411.97
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,663.93,489.54
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,781.24,575.31
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,811.15,593.05
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,839.41,610.17
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,859.63,623.16
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,877.23,634.53
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,891.38,643.73
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,902.74,651.22
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,906.35,654.12
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,906.94,655.24
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,903.22,653.68
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,896.44,650.27
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,709.57,520.92
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,512.99,375.72
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,675.28,500.43
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,813.04,600.91
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,780.43,580.29
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,746.05,559.42
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,705.3,532.74
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,663.5,504.37
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,577.18,442.58
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,501.11,386.8
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,449.81,349.12
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,399.51,311.2
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,342.02,267.06
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,279.96,218.26
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,219.49,169.22
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,164.31,123.38
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,102.76,72.03
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,38.5,4.77
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,15.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,10.32,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,16.44,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,26.73,16.43
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,36.51,25.54
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,40.82,29.57
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,57.83,33.93
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,101.36,67.12
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,120.43,91.71
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,150.51,114.19
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,187.0,141.56
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,242.7,181.73
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,310.01,231.54
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,330.01,247.96
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,339.24,255.29
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,390.67,293.18
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,446.57,333.88
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,500.41,373.7
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,562.79,419.29
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,637.45,477.05
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,731.27,545.95
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,766.5,569.16
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,799.46,591.03
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,761.04,560.39
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,707.33,515.04
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,798.4,585.59
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,889.35,648.4
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,901.51,656.18
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,910.52,662.5
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,830.14,608.17
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,734.56,536.62
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,742.03,543.98
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,747.44,549.46
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,492.09,367.48
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,219.96,162.87
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,282.82,211.11
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,341.6,255.26
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,305.78,229.42
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,262.26,197.69
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,237.64,179.59
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,213.09,161.35
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,270.81,208.36
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,325.7,252.48
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,290.52,225.92
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,255.07,198.89
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,216.44,168.9
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,178.44,138.64
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,203.82,157.55
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,216.83,163.13
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,138.51,97.09
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,64.16,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,22.92,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,10.32,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,17.67,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,29.23,18.33
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,41.3,29.45
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,47.98,35.55
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,64.36,40.54
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,78.6,49.82
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,79.68,59.19
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,145.53,108.58
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,215.92,161.15
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,264.57,196.9
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,317.21,236.41
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,372.41,277.92
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,454.92,341.92
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,470.77,354.31
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,466.16,348.85
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,543.61,409.88
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,647.39,489.5
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,689.02,518.7
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,729.04,544.82
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,764.22,568.38
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,797.14,590.3
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,825.59,608.08
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,851.36,623.99
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,759.77,558.0
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,648.0,471.3
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,783.87,575.95
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,912.5,665.17
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,917.08,667.68
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,918.4,668.98
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,804.92,591.42
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,677.4,495.66
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,714.36,525.83
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,754.61,557.12
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,785.65,583.21
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,806.75,600.35
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,773.99,579.97
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,739.48,558.49
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,689.42,524.56
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,639.68,489.37
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,598.66,461.43
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,556.34,431.84
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,498.13,388.34
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,439.11,343.35
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,373.72,292.66
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,312.81,244.02
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,239.7,184.64
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,168.84,126.25
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,97.49,66.87
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.97,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,10.32,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,17.65,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,33.2,21.38
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,45.42,32.76
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,53.91,40.42
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,70.59,46.77
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,108.82,74.71
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,128.87,97.19
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,158.89,119.96
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,191.17,144.49
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,247.25,180.45
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,347.16,253.92
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,250.77,187.45
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,127.86,94.55
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,161.29,119.93
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,195.08,145.09
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,393.92,299.58
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,637.1,479.9
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,618.66,461.42
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,582.14,429.89
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,603.46,444.71
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,623.86,458.5
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,730.91,540.29
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,846.65,621.08
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,866.97,633.61
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,884.38,644.82
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,897.1,653.24
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,906.72,659.72
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,911.24,662.74
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,912.6,663.8
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,735.88,541.36
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,542.41,396.76
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,719.73,533.01
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,872.49,641.09
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,845.61,622.88
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,816.61,604.45
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,784.96,583.96
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,754.09,563.98
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,712.48,536.59
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,669.87,508.28
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,620.92,474.79
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,571.97,440.24
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,513.16,396.65
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,456.22,353.48
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,386.8,300.38
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,325.33,251.69
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,252.3,192.7
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,187.56,139.07
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,114.8,77.75
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,38.1,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,9.34,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,17.7,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,34.69,22.6
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,52.6,38.93
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,61.19,46.79
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,78.41,54.44
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,112.34,69.82
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,155.28,97.44
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,200.63,132.4
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,250.59,173.0
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,298.9,212.93
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,351.91,256.52
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,402.94,298.95
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,458.02,343.4
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,507.89,382.36
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,558.66,420.91
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,605.15,456.15
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,650.75,489.96
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,692.64,519.68
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,733.95,547.7
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,769.55,571.46
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,802.94,593.61
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,831.14,610.93
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,856.65,626.39
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,877.1,639.71
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,894.61,651.17
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,906.98,658.24
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,916.2,663.35
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,919.82,666.0
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,920.23,666.71
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,914.36,663.44
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,910.16,661.44
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,895.88,652.64
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,878.65,642.04
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,854.9,627.4
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,828.56,611.07
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,795.94,591.43
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,761.32,570.25
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,721.0,543.77
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,677.19,514.56
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,627.26,480.53
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,577.33,445.2
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,517.29,400.58
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,459.21,356.4
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,392.44,305.55
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,327.86,254.66
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,251.79,192.9
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,184.64,137.05
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,110.71,73.86
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,26.15,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.85,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,16.13,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,33.54,21.56
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,51.12,37.66
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,59.28,45.14
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,75.28,52.37
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,109.65,67.95
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,152.41,95.54
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,197.12,129.93
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,246.42,170.01
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,294.74,209.99
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,347.49,253.4
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,397.96,295.41
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,449.62,337.42
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,501.38,377.85
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,551.15,415.81
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,597.4,451.01
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,642.83,484.82
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,684.68,514.54
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,726.16,542.73
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,761.49,566.21
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,794.63,588.07
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,825.54,607.29
