Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,854.29,624.93
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,874.95,638.39
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,892.6,649.95
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,905.78,657.31
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,915.77,662.67
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,919.74,665.29
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,920.42,665.92
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,915.99,663.6
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,908.31,659.32
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,894.23,652.01
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,877.12,642.78
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,851.81,627.08
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,828.9,613.05
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,797.42,594.14
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,763.81,573.64
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,722.91,546.71
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,680.67,518.61
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,606.9,466.86
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,534.97,414.06
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,481.64,374.56
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,426.05,332.31
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,366.45,286.16
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,309.83,240.76
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,242.89,185.89
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,182.54,134.99
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,103.16,66.99
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,15.73,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,15.23,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,26.56,15.87
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,38.35,26.9
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,56.65,43.0
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,84.23,63.4
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,104.97,79.64
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,126.65,96.2
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,133.21,101.43
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,138.36,105.47
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,143.88,109.22
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,149.21,112.8
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,234.31,177.39
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,324.14,244.35
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,389.0,291.96
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,458.37,342.77
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,490.9,366.28
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,522.93,389.3
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,609.57,456.65
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,714.38,535.58
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,749.89,559.23
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,782.88,581.59
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,812.67,600.57
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,840.36,618.08
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,861.01,631.83
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,878.74,643.74
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,891.13,652.23
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,900.39,658.79
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,904.7,662.24
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,905.79,663.71
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,900.37,661.02
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,891.77,656.37
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,727.18,542.04
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,549.12,408.18
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,612.85,458.67
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,663.14,498.09
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,626.3,472.51
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,588.64,446.6
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,639.85,489.31
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,669.42,514.29
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,622.68,482.49
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,573.67,447.53
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,514.42,403.11
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,457.17,359.06
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,392.59,308.74
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,331.8,259.59
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,255.64,196.93
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,187.34,139.21
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,113.02,71.77
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,29.86,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,8.36,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,13.31,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,27.03,16.44
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,40.03,28.77
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,47.96,36.1
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,60.52,41.46
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,99.62,58.85
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,145.02,88.78
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,191.03,124.41
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,241.09,165.42
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,291.17,206.98
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,343.53,249.63
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,394.21,290.6
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,446.01,331.16
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,497.7,370.47
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,546.48,406.51
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,592.08,440.12
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,636.95,472.38
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,678.23,500.46
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,718.11,526.9
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,752.93,549.5
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,785.69,570.35
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,819.14,590.85
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,851.78,610.67
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,872.97,623.79
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,891.11,635.11
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,904.19,642.58
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,914.03,648.13
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,751.16,539.98
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,569.6,408.51
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,749.65,543.14
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,906.53,648.14
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,893.56,639.16
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,877.49,629.99
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,851.48,614.95
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,827.89,601.5
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,705.6,521.18
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,578.13,430.35
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,640.64,481.16
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,680.38,512.71
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,630.96,479.83
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,583.56,447.13
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,527.02,405.97
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,471.73,364.52
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,406.36,315.02
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,344.73,266.34
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,270.72,205.87
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,204.3,149.7
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,122.0,73.88
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,35.49,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,13.35,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,25.03,14.6
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,36.61,25.63
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,41.79,30.5
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,51.15,38.71
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,92.72,51.05
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,139.98,81.68
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,187.85,118.5
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,239.51,160.77
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,290.8,203.52
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,346.99,249.4
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,375.5,276.53
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,385.7,286.48
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,422.32,313.15
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,458.85,338.95
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,538.32,399.15
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,641.06,474.95
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,683.48,503.63
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,722.46,529.52
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,757.25,552.23
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,789.81,573.41
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,818.32,590.7
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,844.24,606.26
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,864.4,618.9
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,881.61,629.73
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,893.2,637.55
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,901.64,643.51
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,905.44,646.2
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,906.04,647.02
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,899.45,643.87
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,894.34,641.84
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,879.3,633.05
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,861.3,622.51
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,837.15,608.01
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,810.5,591.91
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,777.45,572.64
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,742.46,551.87
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,702.24,526.14
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,658.69,497.77
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,608.75,463.89
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,558.91,429.02
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,499.03,384.93
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,441.17,341.17
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,374.38,289.84
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,309.71,238.44
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,235.84,178.45
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,170.97,124.26
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,96.95,54.52
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,18.98,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,13.59,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,25.9,15.0
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,38.55,26.98
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,46.15,33.92
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,56.04,42.53
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,105.87,68.11
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,149.61,103.28
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,188.27,132.78
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,228.55,164.35
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,267.85,195.88
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,306.06,225.85
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,347.82,257.69
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,391.16,290.06
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,433.07,320.28
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,476.17,350.61
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,479.65,351.88
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,478.52,349.37
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,476.51,346.27
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,471.25,340.71
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,519.53,374.5
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,570.11,409.05
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,567.43,405.33
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,563.04,400.89
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,671.16,477.61
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,785.09,554.98
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,664.73,471.15
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,533.29,379.06
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,476.99,341.77
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,419.57,302.24
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,579.6,418.81
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,726.28,520.9
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,583.41,422.23
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,427.54,312.02
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,631.8,466.87
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,798.2,584.19
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,764.92,562.26
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,729.73,540.61
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,690.01,515.85
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,646.93,488.24
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,596.63,454.07
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,546.5,419.11
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,486.74,375.29
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,429.1,331.77
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,362.47,280.82
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,298.4,230.02
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,224.02,169.41
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,159.01,115.03
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,83.88,42.63
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.86,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,26.36,15.21
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,37.8,26.31
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,45.43,33.29
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,54.16,40.92
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,92.2,52.84
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,136.87,81.17
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,182.8,116.05
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,232.7,156.48
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,282.16,197.8
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,333.81,240.59
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,383.73,281.38
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,437.5,323.92
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,444.85,330.7
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,434.95,321.99
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,287.01,214.15
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,125.52,91.39
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,233.75,173.01
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,340.84,250.82
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,350.36,257.14
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,359.82,263.77
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,509.06,373.68
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,666.66,485.11
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,607.91,441.85
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,546.02,396.82
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,644.81,468.99
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,742.71,538.09
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,819.79,596.2
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,886.42,642.14
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,881.91,639.29
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,874.26,635.03
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,859.27,627.3
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,841.4,617.75
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,818.31,603.73
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,792.63,587.98
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,661.18,495.79
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,533.17,400.3
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,476.38,360.05
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,412.9,313.98
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,496.74,381.85
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,549.44,424.78
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,494.57,383.39
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,440.69,342.11
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,375.4,291.48
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,314.24,242.22
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,241.77,182.41
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,177.15,127.28
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,83.16,36.17
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,28.47,16.71
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,47.34,34.29
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,63.63,48.72
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,79.83,62.71
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,115.9,77.63
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,153.47,101.3
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,195.5,132.15
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,241.75,167.84
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,287.35,203.73
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,336.24,241.94
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,363.48,266.14
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,372.37,274.76
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,437.7,323.01
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,520.75,383.79
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,437.88,323.76
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,331.25,243.46
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,232.5,171.19
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,129.52,93.74
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,424.83,319.78
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,743.98,543.52
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,770.03,558.01
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,793.99,573.3
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,579.32,422.93
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,340.47,247.1
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,491.71,358.07
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,640.46,461.91
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,748.11,540.35
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,848.24,612.3
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,839.76,606.3
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,828.72,599.56
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,811.68,589.02
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,792.29,576.97
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,773.69,566.47
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,752.06,553.84
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,717.05,532.03
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,680.64,508.97
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,636.14,479.22
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,594.3,450.71
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,420.25,322.16
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,257.28,196.86
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,332.33,257.65
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,384.65,298.23
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,319.7,247.1
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,259.44,198.69
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,193.55,144.94
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,128.27,90.72
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,60.44,19.33
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,13.76,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,23.99,13.04
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,36.32,25.01
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,44.02,32.07
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,50.79,38.04
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,88.7,50.09
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,133.21,77.28
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,179.67,111.79
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,230.12,151.91
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,280.07,192.84
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,332.19,235.14
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,382.58,275.08
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,436.71,316.42
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,484.99,352.35
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,533.23,387.05
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,578.69,419.55
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,623.31,450.62
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,574.53,412.34
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,504.09,358.14
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,628.17,449.19
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,770.87,545.57
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,799.76,561.3
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,826.94,577.27
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,847.13,590.09
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,864.38,601.25
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,876.0,609.83
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,884.48,616.61
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,739.17,522.11
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,575.79,406.94
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,736.05,524.92
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,873.6,616.28
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,858.93,607.61
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,845.89,601.65
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,819.91,587.31
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,791.64,571.42
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,758.59,551.74
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,723.62,530.59
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,684.36,506.22
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,641.7,479.13
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,591.84,445.65
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,542.12,411.29
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,484.51,370.07
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,428.58,328.64
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,361.59,277.04
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,299.01,227.02
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,226.01,167.69
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,161.23,112.88
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,75.2,15.06
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,12.78,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,21.98,11.26
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,33.5,22.48
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,39.78,28.29
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,45.66,33.49
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,84.12,45.69
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,129.73,73.62
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,176.95,108.77
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,228.0,149.36
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,278.44,190.34
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,330.58,231.55
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,383.85,273.42
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,434.96,312.6
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,483.46,348.79
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,531.39,383.4
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,393.6,287.89
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,230.76,167.3
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,399.07,290.36
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,581.53,415.09
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,566.86,402.63
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,547.63,388.49
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,573.09,406.19
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,598.76,423.62
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,565.94,400.52
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,527.91,374.15
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,605.6,428.72
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,685.99,483.05
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,688.74,485.18
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,690.17,487.2
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,784.53,556.92
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,866.86,612.59
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,851.76,603.06
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,833.79,592.77
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,676.13,488.17
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,512.94,371.93
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,623.51,457.27
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,706.75,519.83
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,663.87,491.77
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,620.19,462.85
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,569.44,428.56
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,519.09,393.62
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,460.4,350.77
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,403.69,308.13
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,334.37,255.51
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,273.03,207.0
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,200.86,148.6
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,137.76,95.45
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,64.55,0.09
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,11.8,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,24.51,12.94
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,38.9,26.97
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,48.1,35.33
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,56.79,42.95
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,91.79,54.69
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,134.9,81.02
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,179.33,113.98
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,228.01,152.83
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,276.58,192.85
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,327.76,234.72
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,377.13,275.03
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,427.69,315.2
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,475.77,351.92
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,526.29,389.06
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,570.51,421.27
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,614.01,452.01
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,654.27,478.65
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,693.1,503.43
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,727.06,523.66
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,759.03,540.89
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,790.64,557.31
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,821.54,572.68
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,767.62,534.36
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,698.16,482.48
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,743.47,512.6
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,786.69,539.54
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,792.66,544.24
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,796.53,548.24
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,840.59,581.67
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,869.2,600.16
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,854.74,592.71
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,837.31,584.04
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,764.04,540.96
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,683.48,488.4
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,650.38,469.94
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,615.95,449.59
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,634.63,466.84
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,636.4,471.66
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,588.75,439.37
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,539.06,404.95
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,480.64,363.18
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,424.04,321.28
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,357.01,270.94
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,294.6,221.91
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,219.29,161.12
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,153.11,104.62
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,69.7,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,12.78,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,22.07,10.87
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,33.81,22.68
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,39.17,27.74
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,44.23,32.25
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,79.05,41.84
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,124.68,68.73
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,173.02,104.81
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,225.13,146.92
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,278.91,191.32
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,331.61,234.51
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,383.44,277.09
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,436.07,319.08
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,485.67,357.03
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,537.75,395.27
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,583.24,427.85
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,627.59,458.6
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,668.82,486.58
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,708.33,512.33
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,743.37,535.32
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,776.08,556.75
