Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,804.47,574.18
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,830.18,589.86
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,850.24,602.78
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,867.22,613.84
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,879.26,622.28
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,888.06,628.79
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,891.36,631.57
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,891.35,632.41
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,884.79,629.57
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,874.99,624.76
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,859.84,616.26
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,841.67,605.88
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,817.58,591.63
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,790.87,575.65
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,762.03,559.07
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,726.77,537.96
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,685.09,511.07
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,642.23,483.01
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,591.97,448.88
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,543.94,414.76
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,485.5,371.97
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,428.9,329.13
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,361.37,276.95
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,298.55,226.33
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,221.35,162.99
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,154.03,104.04
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,69.64,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,11.8,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,21.3,10.08
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,33.0,21.97
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,38.41,27.09
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,43.52,31.65
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,78.45,41.54
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,125.21,69.11
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,173.48,104.98
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,228.63,149.31
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,280.35,191.88
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,334.25,235.59
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,385.91,277.53
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,438.28,318.82
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,488.23,357.14
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,537.8,393.97
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,586.75,430.05
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,631.81,462.65
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,672.88,491.17
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,712.07,517.65
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,747.18,540.09
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,779.94,560.87
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,808.59,578.11
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,834.6,593.61
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,854.74,606.14
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,871.77,616.8
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,883.48,622.9
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,891.91,627.06
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,894.69,629.11
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,894.13,629.23
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,888.14,626.55
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,878.9,621.97
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,862.76,612.24
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,843.59,600.72
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,818.39,585.81
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,786.98,566.86
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,752.69,547.07
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,716.49,525.73
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,675.15,499.53
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,630.73,470.36
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,578.82,435.0
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,527.25,398.91
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,466.7,354.37
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,408.44,310.22
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,340.04,258.04
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,276.54,207.61
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,198.62,144.95
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,133.26,88.06
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,49.21,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,8.85,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,23.42,11.32
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,39.14,27.07
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,50.77,37.54
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,61.77,47.14
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,92.29,56.56
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,135.56,81.98
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,164.44,113.7
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,169.73,127.14
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,217.56,161.66
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,268.16,198.33
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,300.8,222.51
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,333.43,246.24
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,417.25,307.45
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,535.49,393.34
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,581.24,426.69
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,626.16,459.19
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,667.93,488.03
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,708.62,515.5
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,744.2,539.7
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,777.19,561.46
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,636.68,461.25
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,471.71,338.62
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,670.33,487.03
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,871.75,623.63
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,884.08,629.41
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,893.18,634.87
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,895.96,637.34
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,895.42,637.86
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,802.79,577.36
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,695.83,500.82
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,784.3,568.37
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,847.4,612.41
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,730.76,534.31
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,603.34,442.87
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,677.9,502.6
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,731.05,543.54
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,688.43,515.37
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,644.55,486.55
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,596.0,453.13
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,545.42,417.2
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,486.2,373.74
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,428.75,330.04
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,360.13,276.39
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,296.29,224.41
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,217.97,160.06
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,149.78,97.59
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,56.19,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,22.22,10.26
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,35.92,24.57
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,45.27,33.16
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,54.1,40.99
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,86.69,51.7
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,131.34,78.2
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,176.72,111.34
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,226.33,150.72
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,275.68,191.1
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,327.18,232.89
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,377.32,273.46
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,428.66,313.96
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,476.72,351.24
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,524.78,387.53
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,572.15,422.82
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,616.25,455.09
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,655.84,482.64
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,693.91,508.54
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,728.01,532.31
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,760.06,553.77
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,622.39,453.48
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,461.87,333.07
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,650.84,474.8
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,844.33,608.87
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,736.9,531.24
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,613.75,440.05
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,485.38,351.08
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,349.1,253.18
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,405.26,295.01
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,461.76,336.05
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,649.65,478.04
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,810.12,594.02
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,777.11,572.04
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,742.68,550.24
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,707.1,527.77
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,670.11,503.91
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,435.66,332.07
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,210.28,157.92
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,149.94,112.48
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,90.89,66.63
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,76.47,55.46
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,62.01,44.06
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,48.31,33.21
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,34.76,22.25
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,22.68,12.25
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,1.82
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,21.43,9.2
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,35.16,23.76
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,43.35,31.34
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,51.09,38.23
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,94.52,64.81
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,128.23,95.44
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,150.46,100.0
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,216.58,142.37
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,232.28,167.41
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,224.99,169.82
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,286.6,215.11
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,359.13,268.81
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,333.7,250.01
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,296.57,221.39
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,434.57,328.21
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,614.82,463.35
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,655.32,491.84
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,694.12,519.17
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,667.27,494.99
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,624.09,458.49
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,630.59,461.76
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,635.09,463.31
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,695.11,507.74
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,759.59,554.46
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,768.67,559.71
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,775.84,564.0
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,774.34,563.56
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,770.7,561.77
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,814.86,597.49
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,848.21,621.14
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,832.25,612.35
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,813.41,601.94
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,764.66,569.92
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,713.88,534.61
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,648.34,489.07
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,588.05,446.34
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,571.18,436.58
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,549.19,422.54
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,462.02,357.62
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,373.98,290.84
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,327.4,255.12
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,281.54,218.91
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,228.87,176.58
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,179.15,135.54
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,124.13,89.77
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,73.29,42.48
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,26.96,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.85,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,21.07,8.51
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,34.41,23.09
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,43.02,31.12
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,51.18,38.46
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,78.61,46.26
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,121.42,70.94
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,166.57,104.06
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,216.01,143.84
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,204.92,148.11
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,174.4,132.45
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,249.41,188.54
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,341.88,257.46
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,223.16,168.14
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,91.01,65.81
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,325.93,250.51
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,603.93,457.66
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,644.53,485.78
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,683.57,513.25
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,718.22,537.58
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,749.84,558.91
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,545.41,409.88
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,313.87,231.7
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,533.03,397.87
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,759.37,559.6
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,739.66,542.82
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,713.71,523.23
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,790.33,582.6
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,856.08,629.07
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,848.72,624.34
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,838.32,618.16
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,822.12,609.39
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,803.12,598.76
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,446.15,343.83
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,79.36,56.48
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,63.84,44.84
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,48.33,32.83
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,28.98,17.54
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,9.65,2.1
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,8.2,0.97
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.75,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.79,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.82,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.37,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.93,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.96,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,18.34,6.26
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,35.89,24.39
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,56.74,42.92
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,77.27,60.97
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,95.49,72.16
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,119.28,90.28
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,140.7,107.15
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,162.06,123.95
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,182.0,139.25
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,201.79,154.2
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,229.46,175.18
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,258.07,196.7
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,321.34,243.84
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,387.49,292.53
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,443.87,334.53
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,509.27,382.79
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,509.89,381.31
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,506.8,377.1
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,365.48,273.89
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,214.21,159.7
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,262.29,196.12
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,310.92,232.01
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,447.47,333.51
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,585.07,431.76
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,631.45,465.03
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,675.13,496.77
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,570.51,421.24
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,462.75,342.47
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,554.04,411.51
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,644.56,477.26
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,537.32,399.58
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,430.9,321.75
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,280.13,211.44
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,128.66,95.58
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,79.34,57.64
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,30.92,19.3
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,34.78,22.52
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,38.64,25.73
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,34.28,22.36
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,29.93,18.94
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,24.61,14.63
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,19.29,10.27
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,14.95,6.67
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.6,3.02
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.71,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,15.43,7.4
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,26.06,16.96
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,36.69,26.49
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,48.3,34.8
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,59.92,44.44
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,43.95,31.05
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,28.0,17.7
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,48.31,34.36
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,68.66,50.8
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,71.09,52.59
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,73.53,54.39
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,122.5,93.64
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,171.02,131.91
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,174.9,134.65
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,178.82,137.52
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,158.21,120.82
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,137.17,103.85
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,192.81,147.46
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,248.97,190.82
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,240.81,183.96
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,232.47,177.14
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,218.64,166.47
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,204.63,155.68
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,233.95,178.34
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,263.54,201.04
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,272.3,207.81
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,281.11,214.71
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,282.56,216.06
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,284.01,217.49
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,201.99,154.48
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,120.53,90.75
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,122.09,92.27
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,123.68,93.76
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,127.86,97.52
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,132.18,101.46
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,225.83,178.32
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,321.96,255.32
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,288.25,229.55
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,254.51,203.59
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,217.12,173.64
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,180.3,143.51
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,141.17,111.0
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,97.85,74.51
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,60.22,42.31
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,20.98,5.59
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,10.32,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,18.35,5.35
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,35.76,24.73
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,56.17,43.29
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,73.36,58.8
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,94.49,72.76
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,118.53,91.37
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,144.77,111.89
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,172.17,133.3
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,162.21,125.94
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,150.5,116.81
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,175.72,136.16
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,201.68,155.82
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,250.51,192.99
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,305.1,233.96
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,371.04,283.84
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,445.65,339.49
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,484.53,367.16
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,525.08,395.78
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,558.17,419.66
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,593.34,444.84
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,584.7,437.3
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,571.87,426.97
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,502.15,375.8
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,425.76,319.05
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,416.39,312.61
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,406.58,305.56
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,376.42,283.52
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,345.68,260.98
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,385.47,291.53
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,425.49,321.76
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,431.37,327.52
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,436.56,333.01
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,480.24,367.99
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,520.84,400.16
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,446.0,344.34
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,381.13,295.51
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,389.24,304.23
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,400.47,314.57
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,361.24,285.4
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,321.72,255.57
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,348.64,277.53
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,358.19,283.68
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,286.94,225.09
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,224.96,172.67
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,152.77,110.99
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,84.1,28.93
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,30.69,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,13.9,2.14
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,28.41,18.46
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,34.59,24.49
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,40.39,29.84
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,64.71,35.73
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,110.19,60.38
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,157.79,95.09
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,209.23,136.92
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,263.29,182.37
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,316.45,226.95
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,367.4,269.59
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,419.09,311.5
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,468.47,350.48
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,517.57,387.88
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,565.84,424.13
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,610.19,456.61
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,650.3,484.33
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,688.57,509.94
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,723.05,532.94
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,755.15,553.6
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,784.08,571.48
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,810.49,587.66
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,830.11,600.04
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,846.59,610.5
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,858.09,617.24
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,866.27,622.0
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,868.46,623.72
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,867.28,623.47
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,860.94,620.08
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,851.29,614.74
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,835.5,605.55
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,816.66,594.51
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,793.03,580.36
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,766.66,564.43
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,733.19,543.21
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,701.79,523.33
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,659.96,496.45
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,616.8,468.03
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,565.97,432.39
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,515.21,395.72
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,456.52,351.42
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,402.0,308.52
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,333.11,254.14
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,269.76,201.72
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,189.53,133.97
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,113.74,24.49
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,43.37,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,12.63,0.84
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,25.71,16.18
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,31.17,21.58
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,36.3,26.35
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,60.53,31.74
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,111.61,59.93
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,161.7,96.71
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,215.5,141.26
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,268.28,187.4
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,323.04,235.49
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,376.42,281.94
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,433.76,330.2
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,484.44,371.47
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,534.64,410.95
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,582.1,448.79
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,628.2,484.7
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,670.53,516.08
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,710.89,545.28
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,746.16,569.87
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,778.84,592.33
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,807.0,610.55
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,832.14,626.59
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,852.76,640.58
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,870.13,652.48
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,882.08,659.43
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,890.58,664.15
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,893.4,666.23
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,892.72,666.11
