Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,720.65,556.65
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,682.79,531.65
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,640.74,501.57
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,594.0,466.57
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,539.16,425.8
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,484.84,383.98
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,419.17,331.26
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,359.64,281.37
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,283.39,217.81
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,215.06,157.73
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,100.81,39.19
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,14.74,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,23.49,13.56
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,30.5,21.18
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,37.09,27.45
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,44.75,34.36
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,91.62,47.97
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,144.23,83.14
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,197.44,124.6
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,250.52,168.92
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,305.91,215.4
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,359.78,260.71
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,414.27,305.28
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,468.8,348.47
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,519.6,387.56
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,567.35,424.13
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,613.74,458.67
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,655.81,488.37
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,695.84,515.81
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,731.28,540.47
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,764.08,561.85
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,792.12,579.17
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,817.17,594.53
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,836.65,606.81
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,852.76,617.04
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,863.74,623.58
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,871.18,628.01
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,872.67,629.33
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,870.6,628.59
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,862.35,624.16
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,850.65,617.59
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,832.85,607.16
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,811.91,594.78
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,784.46,578.64
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,754.28,560.58
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,721.37,541.53
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,682.72,518.11
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,636.76,487.34
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,589.8,454.39
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,534.63,414.4
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,480.04,373.37
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,415.24,322.46
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,356.53,274.17
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,279.54,211.06
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,210.66,151.15
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,97.82,26.63
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,14.74,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,23.65,13.27
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,30.19,20.57
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,36.36,26.41
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,42.34,31.78
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,87.78,45.44
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,138.93,79.06
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,190.66,119.04
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,242.38,162.19
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,296.42,207.85
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,348.55,252.29
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,401.32,296.25
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,455.07,339.18
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,505.22,378.1
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,550.97,413.01
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,595.32,445.81
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,636.69,475.55
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,676.11,503.1
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,710.26,527.75
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,741.81,549.32
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,769.51,567.04
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,794.32,582.81
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,813.29,595.14
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,828.97,605.4
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,839.47,611.56
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,846.53,615.6
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,847.82,617.25
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,845.64,616.79
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,837.76,612.73
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,826.5,606.57
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,808.69,595.78
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,787.78,583.02
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,759.18,565.06
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,728.29,545.5
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,695.65,525.36
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,657.36,500.97
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,612.39,469.35
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,566.59,436.24
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,512.51,396.55
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,459.14,356.0
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,397.36,307.0
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,336.71,257.16
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,260.91,195.26
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,193.45,136.62
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,89.33,10.39
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,15.73,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,24.93,13.71
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,33.69,23.09
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,41.05,29.94
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,44.58,33.13
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,87.11,45.98
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,133.71,75.64
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,184.63,114.7
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,237.39,158.19
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,289.81,202.35
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,340.83,245.99
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,392.64,289.42
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,441.88,329.91
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,493.65,371.07
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,539.04,406.37
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,583.15,439.7
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,623.49,469.43
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,661.89,497.0
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,695.54,521.5
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,726.7,543.26
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,753.08,559.86
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,776.54,574.42
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,794.96,586.49
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,810.18,596.48
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,820.07,602.01
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,826.62,605.43
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,827.29,605.78
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,824.6,604.03
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,816.46,599.05
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,805.06,592.05
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,787.4,580.95
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,766.81,567.97
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,742.9,552.78
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,712.94,533.42
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,676.87,510.53
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,639.04,485.79
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,593.71,453.29
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,547.75,419.64
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,495.39,380.35
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,442.16,339.29
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,378.07,288.89
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,317.75,239.7
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,242.48,178.84
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,175.78,121.36
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,80.98,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,14.74,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,27.46,15.35
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,44.58,32.28
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,62.29,48.17
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,79.78,63.54
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,109.36,79.87
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,140.82,102.95
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,173.71,128.22
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,205.81,153.36
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,238.83,179.21
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,279.25,209.27
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,328.85,246.13
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,362.17,270.88
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,394.56,294.0
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,466.38,346.61
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,558.95,413.04
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,598.12,439.55
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,636.04,464.86
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,668.63,488.14
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,698.96,509.56
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,724.16,527.3
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,746.61,542.67
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,718.24,523.07
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,680.45,495.48
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,681.68,498.07
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,680.87,498.84
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,677.05,497.0
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,671.29,493.89
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,633.39,467.88
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,599.96,444.7
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,566.62,421.76
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,532.68,398.18
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,594.28,447.16
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,642.92,485.72
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,591.23,449.37
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,537.54,411.57
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,380.69,293.76
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,232.85,178.79
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,324.02,252.6
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,393.5,305.67
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,329.0,254.16
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,267.55,204.19
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,195.88,145.43
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,133.47,91.46
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,61.36,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,15.24,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,24.21,12.56
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,34.19,23.45
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,43.66,32.16
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,50.15,38.02
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,88.58,51.76
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,91.69,59.11
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,77.98,58.46
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,53.15,37.98
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,28.0,17.3
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,32.36,20.74
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,36.72,24.14
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,150.41,114.03
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,262.71,199.39
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,337.17,254.54
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,421.52,316.18
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,418.66,312.66
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,412.21,306.69
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,510.59,380.57
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,620.17,460.09
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,629.46,464.4
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,635.79,467.25
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,706.36,520.82
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,775.17,569.42
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,785.0,574.39
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,791.69,577.9
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,792.18,578.6
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,789.49,577.38
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,784.25,574.63
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,772.94,567.97
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,755.16,557.11
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,734.59,544.47
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,708.27,527.92
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,679.64,509.74
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,643.65,487.19
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,606.12,462.15
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,562.81,431.52
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,517.34,398.52
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,463.42,358.3
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,410.86,317.82
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,346.81,266.68
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,286.83,217.2
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,212.11,156.33
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,146.53,98.79
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,65.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,14.74,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,23.44,11.49
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,33.05,22.3
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,42.61,31.07
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,45.87,34.13
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,82.83,45.85
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,126.33,72.52
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,174.55,108.8
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,210.33,148.93
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,224.37,168.99
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,243.74,184.75
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,263.77,200.39
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,318.04,240.94
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,380.59,287.82
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,374.19,282.5
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,360.19,270.89
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,411.85,309.14
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,469.25,351.01
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,575.71,434.12
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,698.15,527.31
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,724.82,544.54
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,748.96,559.93
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,702.13,523.7
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,640.18,474.61
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,577.64,427.67
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,507.86,374.99
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,659.26,492.48
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,795.94,591.66
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,787.92,586.09
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,776.71,579.27
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,758.87,567.79
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,738.2,554.45
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,713.74,538.64
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,683.59,518.76
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,647.34,495.15
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,609.53,469.02
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,563.57,435.35
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,519.37,402.17
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,464.97,360.78
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,411.91,319.19
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,348.1,268.08
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,288.45,218.62
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,212.9,156.45
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,146.86,97.06
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,55.56,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,14.74,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,23.51,11.01
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,33.95,22.89
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,44.79,32.75
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,47.44,35.24
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,82.67,45.65
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,126.54,71.96
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,175.3,108.19
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,223.11,147.12
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,277.58,192.78
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,327.66,235.75
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,378.72,278.83
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,427.36,319.22
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,476.56,359.05
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,523.66,396.04
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,566.84,429.1
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,607.07,459.41
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,645.67,487.81
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,679.48,512.94
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,710.81,535.8
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,737.26,552.84
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,760.92,567.87
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,779.55,580.36
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,794.98,590.72
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,804.69,596.02
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,811.04,599.12
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,812.03,599.68
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,809.65,598.27
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,801.05,593.15
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,789.2,585.95
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,771.77,574.85
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,751.38,561.8
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,724.53,544.28
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,695.2,525.0
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,662.24,503.79
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,623.94,477.77
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,578.56,444.6
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,532.64,410.28
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,478.4,369.81
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,425.2,328.68
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,363.2,278.71
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,303.09,228.64
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,225.89,165.02
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,158.56,102.35
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,60.33,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,14.74,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,23.59,10.44
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,34.45,23.14
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,44.76,32.56
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,48.58,36.13
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,81.76,45.68
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,125.02,71.22
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,173.17,106.75
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,220.01,144.6
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,273.94,189.62
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,323.95,232.58
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,374.93,275.69
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,423.27,315.98
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,474.81,357.67
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,519.36,393.02
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,562.71,426.47
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,602.75,456.76
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,641.1,485.09
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,674.79,510.27
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,706.0,533.24
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,732.48,550.46
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,756.06,565.52
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,774.14,577.71
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,789.03,587.77
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,799.02,593.32
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,805.68,596.69
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,698.69,519.84
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,578.09,427.98
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,690.59,515.8
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,782.66,583.1
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,605.6,455.16
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,420.94,314.33
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,570.21,431.73
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,690.03,522.57
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,653.65,498.21
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,615.6,471.9
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,569.77,438.3
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,523.42,403.55
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,470.71,364.04
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,417.45,322.74
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,352.97,270.84
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,292.64,220.54
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,215.76,157.09
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,148.48,93.06
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,56.16,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,12.29,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,23.12,9.46
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,40.53,28.13
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,58.33,44.03
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,75.93,59.43
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,102.49,74.36
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,131.98,95.28
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,163.36,118.93
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,200.12,144.78
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,249.87,182.03
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,292.05,214.55
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,345.03,255.9
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,368.37,276.41
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,376.85,283.78
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,453.63,342.26
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,552.88,417.44
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,592.11,446.48
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,630.74,474.6
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,620.79,465.13
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,599.22,446.64
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,613.59,455.88
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,625.75,463.22
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,702.55,522.21
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,777.87,576.15
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,684.94,507.98
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,576.79,425.27
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,515.35,380.98
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,457.05,338.02
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,533.75,396.83
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,602.14,448.33
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,442.94,331.64
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,286.78,213.69
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,270.16,202.2
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,253.38,190.15
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,401.67,307.86
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,531.56,407.15
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,485.39,372.38
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,442.61,340.3
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,393.92,303.38
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,345.71,265.73
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,288.39,219.94
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,234.72,175.7
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,169.39,122.32
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,110.73,66.22
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,40.51,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,13.27,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,21.19,7.48
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,31.33,20.44
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,41.61,29.83
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,44.48,32.6
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,74.19,40.87
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,116.67,65.13
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,163.94,99.48
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,208.97,144.52
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,235.29,173.19
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,278.05,206.36
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,325.79,243.65
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,361.15,271.51
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,396.66,298.96
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,400.33,302.41
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,397.18,299.74
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,444.96,335.17
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,495.68,372.29
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,517.2,387.93
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,537.96,402.99
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,578.07,432.47
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,621.46,463.92
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,634.66,473.35
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,646.34,481.83
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,713.52,534.41
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,774.19,578.85
