Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,14.46,6.03
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,7.23,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,7.71,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,15.43,7.49
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,25.09,16.42
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,34.76,25.27
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,45.4,33.05
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,56.05,42.12
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,54.59,40.75
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,53.14,39.35
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,65.73,49.81
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,78.34,60.18
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,59.45,44.18
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,40.58,28.29
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,61.4,45.5
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,82.24,62.58
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,54.15,39.32
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,26.09,16.05
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,49.8,35.65
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,73.54,55.13
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,74.51,55.76
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,75.49,56.42
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,120.89,93.29
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,166.53,129.94
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,132.23,102.17
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,97.81,74.31
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,91.97,69.67
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,86.13,65.02
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,80.31,60.37
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,74.49,55.72
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,53.17,38.34
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,31.88,20.84
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,40.58,28.13
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,49.28,35.43
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,30.9,20.22
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.86
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,17.3,1.71
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,33.6,23.01
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,47.43,36.16
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,60.76,48.43
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,80.86,56.01
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,115.0,78.04
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,151.04,102.89
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,194.9,136.38
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,200.82,151.6
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,186.48,147.52
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,253.94,197.8
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,341.55,264.97
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,368.54,287.03
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,390.0,304.14
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,421.62,328.58
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,453.72,352.96
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,522.8,407.83
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,600.71,468.87
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,577.87,448.71
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,542.8,419.35
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,561.47,434.83
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,579.35,449.38
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,581.62,451.66
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,581.95,452.59
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,567.16,441.96
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,546.11,426.77
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,482.66,378.33
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,413.93,325.17
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,464.04,366.79
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,509.96,404.08
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,470.0,373.52
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,423.78,338.3
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,393.0,315.26
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,361.57,291.15
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,325.67,262.51
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,289.44,232.93
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,247.13,197.81
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,205.93,162.69
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,164.83,126.94
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,120.66,87.67
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,53.9,18.67
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,60.89,46.13
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,110.47,87.28
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,121.22,95.66
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,131.94,103.98
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,165.7,130.61
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,200.66,157.89
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,183.19,143.48
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,164.17,127.9
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,154.46,119.77
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,144.51,111.48
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,210.58,163.78
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,277.98,216.01
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,268.33,207.78
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,256.85,198.43
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,283.64,219.28
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,309.82,239.46
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,404.79,313.55
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,502.73,387.66
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,441.24,340.53
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,382.56,295.52
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,535.43,418.3
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,669.05,521.56
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,650.85,507.69
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,632.82,494.73
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,601.2,471.63
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,568.16,447.19
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,531.72,419.41
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,496.04,391.61
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,450.5,355.87
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,405.3,319.47
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,350.08,274.98
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,297.47,231.07
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,231.59,175.41
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,172.27,123.22
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,81.93,26.21
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,12.08,0.0
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,24.66,15.17
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,30.03,20.79
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,35.16,25.68
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,58.03,31.16
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,101.54,54.27
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,148.67,88.76
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,195.73,127.53
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,242.31,168.39
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,290.11,210.78
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,335.45,251.1
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,380.63,290.51
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,423.03,326.76
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,464.48,361.22
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,503.75,392.99
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,539.13,420.91
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,570.01,445.58
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,598.6,467.98
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,623.58,486.56
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,645.97,502.85
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,662.81,515.5
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,676.65,525.79
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,685.61,532.63
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,691.44,537.15
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,691.22,537.14
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,687.87,535.05
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,562.06,438.83
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,426.43,332.59
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,497.79,391.15
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,554.47,436.77
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,490.55,387.59
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,425.27,337.33
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,393.14,313.46
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,360.74,288.7
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,323.06,258.77
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,285.35,228.15
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,242.23,192.61
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,200.59,157.38
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,152.66,116.49
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,107.92,77.03
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,50.68,11.74
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,15.65,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,30.47,20.02
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,44.78,33.84
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,58.57,46.59
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,81.16,58.2
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,115.64,80.41
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,149.47,105.42
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,182.48,131.65
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,226.54,162.47
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,285.47,207.36
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,329.43,244.87
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,373.6,281.63
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,417.7,317.57
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,458.86,350.11
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,495.79,378.73
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,531.2,405.33
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,562.1,428.29
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,590.94,449.22
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,615.08,466.78
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,636.65,482.25
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,653.1,494.89
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,666.74,505.49
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,675.68,512.76
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,681.67,517.95
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,614.15,467.54
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,536.44,409.43
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,438.66,336.78
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,330.9,254.41
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,440.78,343.01
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,538.9,419.32
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,457.06,356.61
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,373.74,292.82
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,431.33,339.38
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,474.22,372.45
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,425.07,334.03
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,376.92,295.99
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,318.26,249.51
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,265.0,205.73
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,199.17,150.83
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,140.69,100.14
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,66.77,12.85
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,14.1,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,27.96,17.62
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,36.62,26.43
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,43.75,33.12
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,62.71,38.25
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,104.49,59.93
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,146.62,89.13
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,192.75,125.71
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,238.52,164.96
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,285.9,206.16
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,333.2,246.75
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,378.29,284.83
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,420.28,320.84
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,461.5,355.43
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,498.83,385.68
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,534.76,414.09
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,566.27,438.38
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,595.61,460.45
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,622.41,480.41
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,646.68,498.18
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,663.73,510.94
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,677.76,521.34
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,686.54,527.06
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,692.16,530.44
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,692.07,530.74
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,688.81,528.76
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,679.9,522.77
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,667.98,514.58
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,652.66,503.54
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,632.16,488.74
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,605.16,469.27
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,576.04,447.94
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,540.43,421.61
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,503.55,393.7
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,458.52,358.38
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,413.44,322.08
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,361.09,280.19
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,309.2,237.09
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,243.54,181.81
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,184.36,128.87
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,85.43,11.69
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,10.43,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,21.27,11.89
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,25.06,16.3
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,28.8,19.89
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,46.68,23.06
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,92.79,44.59
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,143.9,80.49
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,194.15,120.93
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,242.8,163.16
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,292.27,206.69
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,339.92,248.14
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,387.19,288.14
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,430.86,324.23
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,473.23,357.99
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,512.4,388.27
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,549.58,415.98
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,582.18,441.17
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,612.21,463.89
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,638.25,482.27
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,661.23,498.02
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,679.16,510.97
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,693.87,521.5
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,703.34,527.61
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,709.45,530.98
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,709.8,531.18
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,706.79,529.25
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,698.66,523.97
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,687.35,516.66
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,669.59,504.65
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,648.97,490.37
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,622.01,471.45
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,592.75,450.6
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,557.14,425.24
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,523.06,400.22
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,477.97,366.02
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,432.73,330.66
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,377.97,287.53
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,325.23,244.23
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,257.99,188.72
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,196.95,134.55
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,90.26,5.92
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,10.22,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,22.51,12.58
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,27.67,18.37
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,32.68,23.09
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,48.09,25.7
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,93.14,45.97
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,139.9,77.84
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,189.36,117.36
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,237.98,158.85
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,290.74,204.13
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,337.41,244.35
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,383.74,283.23
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,427.42,320.63
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,469.92,356.29
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,508.9,387.77
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,545.89,416.9
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,578.45,443.14
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,608.56,467.1
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,634.77,487.03
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,658.19,504.58
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,676.04,518.56
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,690.72,530.11
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,700.19,537.79
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,706.33,542.97
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,706.76,543.7
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,703.85,542.19
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,695.34,536.93
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,683.66,529.33
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,666.12,516.77
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,645.75,502.01
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,619.02,482.45
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,590.09,460.92
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,556.97,436.11
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,519.52,407.46
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,474.4,372.17
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,429.18,335.7
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,373.44,291.13
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,319.79,246.32
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,252.57,189.22
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,191.51,133.41
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,89.31,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,13.76,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,21.74,11.71
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,26.86,17.61
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,31.75,22.25
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,52.72,35.37
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,80.54,62.05
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,101.7,79.17
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,123.46,96.46
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,139.38,108.97
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,155.54,121.57
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,198.0,154.22
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,247.49,192.56
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,303.9,236.15
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,369.99,287.98
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,445.11,347.18
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,538.29,420.93
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,439.18,343.84
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,315.13,243.81
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,473.98,371.67
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,646.52,506.34
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,663.08,519.06
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,676.51,529.79
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,684.94,536.83
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,690.12,541.39
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,689.55,541.33
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,685.74,538.82
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,676.13,531.03
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,663.49,520.95
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,644.83,507.05
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,623.53,491.04
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,597.69,471.43
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,567.2,448.09
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,530.49,420.14
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,492.65,390.68
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,444.45,351.82
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,398.99,314.15
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,343.36,268.69
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,290.52,224.0
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,219.81,164.31
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,157.21,108.6
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,73.03,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,17.69,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,29.57,17.21
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,43.2,31.17
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,53.55,40.74
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,66.56,46.42
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,102.32,64.75
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,138.54,88.35
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,180.62,120.29
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,221.89,154.93
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,265.66,192.69
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,307.46,229.18
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,351.57,267.61
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,265.27,206.55
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,155.1,120.96
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,159.96,124.76
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,164.83,128.49
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,356.19,284.45
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,572.72,455.57
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,390.81,312.31
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,185.19,144.13
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,265.77,209.02
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,347.62,273.75
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,292.52,230.11
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,232.98,182.67
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,462.45,372.64
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,678.04,544.31
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,569.3,456.55
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,453.1,362.13
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,546.23,441.28
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,625.17,507.84
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,596.12,485.05
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,565.31,460.84
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,528.73,432.32
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,492.9,403.63
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,450.02,367.87
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,406.96,330.97
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,351.03,283.52
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,297.7,236.72
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,233.72,179.94
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,175.88,124.6
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,80.62,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
