Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,4.5,33.0,11.8,0.0
2016,11,19,7,30,494.0,24.0,3.6,5.0,66.0,19.91,10.23
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,24.26,16.09
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,28.52,20.38
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,38.47,22.42
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,86.92,41.86
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,139.56,77.94
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,191.41,120.25
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,242.49,166.03
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,294.28,213.67
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,343.31,259.27
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,391.8,303.73
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,437.76,345.04
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,482.33,384.03
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,522.69,418.69
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,560.88,450.62
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,595.39,479.5
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,627.21,505.6
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,654.16,526.59
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,677.97,544.83
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,696.6,559.84
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,711.85,572.1
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,721.86,579.21
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,728.34,583.56
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,729.32,584.37
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,726.78,582.71
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,718.6,577.19
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,707.05,569.08
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,690.01,556.38
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,669.93,541.24
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,642.03,520.03
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,611.9,496.75
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,575.55,468.8
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,540.51,441.02
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,493.96,402.73
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,447.13,363.06
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,390.96,315.25
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,336.74,267.27
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,266.47,205.26
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,202.61,143.61
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,91.84,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,11.8,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,20.09,10.07
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,24.91,16.7
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,29.6,21.39
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,36.57,27.98
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,83.44,40.22
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,135.6,75.43
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,186.89,116.69
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,237.05,160.99
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,288.04,207.3
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,337.18,252.0
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,385.9,295.58
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,430.61,335.17
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,473.96,372.52
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,514.13,406.41
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,552.18,437.68
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,585.65,464.62
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,616.49,488.86
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,642.67,509.06
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,665.84,526.58
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,684.24,541.21
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,699.31,553.21
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,709.07,560.37
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,715.36,564.89
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,716.35,566.29
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,713.89,565.1
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,705.74,558.93
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,694.3,550.26
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,676.7,537.75
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,656.13,522.87
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,628.83,502.65
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,599.22,480.29
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,563.3,452.98
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,525.88,423.76
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,483.39,389.72
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,437.86,352.13
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,381.86,305.17
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,327.87,258.05
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,258.52,197.48
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,195.7,137.08
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,88.5,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,12.29,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,19.53,8.98
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,25.25,16.68
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,33.62,24.65
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,38.63,29.45
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,81.91,41.88
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,127.21,70.97
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,175.66,109.06
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,222.69,149.88
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,270.86,192.92
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,320.21,236.8
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,366.28,277.43
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,409.01,315.33
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,450.59,351.42
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,488.72,383.96
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,524.95,414.22
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,557.05,440.35
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,586.71,463.98
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,611.53,483.45
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,633.56,500.42
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,650.66,514.32
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,664.61,525.69
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,673.16,531.83
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,678.44,535.43
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,678.64,536.24
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,675.61,534.59
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,666.5,527.29
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,654.36,517.68
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,636.11,505.27
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,615.17,490.61
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,589.73,471.11
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,559.84,447.95
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,524.16,420.43
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,487.27,391.3
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,440.77,353.21
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,394.63,314.55
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,342.2,270.72
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,290.5,226.1
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,223.3,168.08
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,163.52,112.07
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,74.46,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,8.85,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,17.37,6.39
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,33.28,22.74
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,48.74,36.91
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,66.02,52.41
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,84.06,64.93
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,101.04,78.77
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,118.49,92.75
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,144.91,113.08
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,176.75,137.84
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,196.14,153.23
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,215.62,168.57
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,162.26,126.3
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,104.19,79.59
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,119.5,91.68
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,134.86,103.68
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,152.25,117.43
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,169.78,131.25
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,161.37,124.21
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,152.82,117.13
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,205.03,158.54
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,258.15,200.19
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,163.56,125.84
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,68.68,49.99
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,103.19,77.8
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,138.14,105.76
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,126.94,96.93
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,115.69,88.09
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,99.95,75.61
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,84.18,63.05
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,157.9,123.28
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,231.9,182.72
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,209.38,165.2
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,186.89,147.63
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,160.14,126.06
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,133.71,104.48
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,106.61,82.21
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,76.38,57.08
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,51.74,36.22
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,26.8,14.7
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,13.03,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,11.8,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,18.89,7.14
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,24.66,15.84
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,33.01,23.83
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,35.48,26.32
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,76.52,38.65
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,121.31,65.99
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,169.82,103.2
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,217.73,144.46
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,266.96,188.36
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,316.83,233.25
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,363.73,275.31
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,407.42,313.95
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,449.99,350.67
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,489.17,383.7
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,526.53,414.45
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,559.81,442.07
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,590.66,467.2
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,617.14,487.75
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,640.82,505.74
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,659.06,520.12
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,674.12,531.89
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,684.16,538.94
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,690.87,543.41
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,691.45,544.16
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,688.68,542.39
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,681.01,535.92
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,670.14,527.06
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,653.13,515.58
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,633.25,501.78
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,607.1,482.05
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,578.69,460.3
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,542.95,433.05
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,508.6,406.08
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,463.93,369.66
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,419.15,332.15
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,363.98,286.42
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,310.98,240.76
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,243.16,182.13
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,182.02,123.37
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,81.95,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,11.8,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,19.07,6.53
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,26.23,17.22
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,33.01,23.84
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,35.92,26.74
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,73.53,38.34
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,117.22,65.12
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,166.51,102.9
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,212.23,141.27
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,259.57,182.35
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,304.62,222.2
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,349.6,261.48
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,391.9,298.08
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,433.41,333.14
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,470.79,364.26
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,506.37,393.17
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,538.3,419.3
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,568.1,443.3
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,593.48,462.76
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,616.38,480.0
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,633.87,493.83
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,648.43,505.34
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,657.05,511.58
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,663.95,516.43
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,664.45,517.42
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,661.85,516.11
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,652.55,508.86
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,640.35,499.44
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,622.84,486.86
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,602.75,472.23
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,575.53,452.07
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,546.36,430.12
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,509.7,402.29
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,473.93,374.44
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,428.06,337.45
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,382.82,300.09
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,326.46,254.37
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,273.0,209.51
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,204.0,151.57
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,142.84,95.72
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,65.27,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,12.78,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,20.45,6.05
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,31.6,21.23
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,42.25,31.32
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,37.79,27.83
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,47.34,34.54
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,57.5,43.09
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,67.53,51.38
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,61.37,46.12
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,55.08,40.75
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,48.79,35.31
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,42.51,29.91
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,64.78,48.31
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,87.05,66.54
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,74.48,56.08
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,61.89,45.65
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,97.19,74.53
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,132.28,102.93
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,145.4,113.4
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,158.59,123.94
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,95.82,73.15
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,32.86,21.57
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,91.95,70.13
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,151.57,118.44
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,172.26,135.18
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,193.27,152.19
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,163.47,128.36
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,133.59,104.34
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,150.21,118.11
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,167.26,132.19
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,170.47,135.21
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,173.63,138.2
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,155.1,123.51
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,136.78,108.84
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,117.29,92.83
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,97.96,76.75
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,77.71,59.8
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,57.22,42.36
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,38.69,26.37
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,20.27,9.93
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,10.13,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,12.78,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,20.51,5.02
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,33.36,23.12
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,45.63,34.93
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,53.73,42.62
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,84.15,54.47
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,121.22,77.08
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,163.38,108.43
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,203.85,141.78
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,246.82,178.48
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,287.78,213.71
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,330.01,249.57
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,369.06,282.93
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,407.97,315.4
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,443.73,344.67
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,478.68,372.58
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,455.88,355.26
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,418.85,325.86
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,441.75,343.25
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,464.72,360.19
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,377.23,293.13
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,282.93,219.35
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,268.65,208.3
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,250.83,194.2
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,241.1,186.85
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,231.23,179.35
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,185.94,144.09
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,140.58,108.33
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,139.4,107.91
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,138.29,107.47
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,226.39,179.7
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,304.24,241.8
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,276.63,219.85
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,249.2,198.23
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,217.75,173.12
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,186.71,147.85
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,152.01,119.5
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,118.09,91.17
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,82.39,60.88
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,43.42,26.87
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,19.95,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,11.8,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,18.9,2.64
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,28.77,18.87
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,37.38,27.33
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,41.8,31.64
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,70.9,40.77
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,114.33,77.29
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,141.82,107.95
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,167.69,128.94
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,194.33,150.78
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,189.78,148.99
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,178.67,141.0
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,185.42,146.08
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,191.79,150.78
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,178.65,139.81
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,164.61,128.12
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,163.32,126.95
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,161.93,125.72
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,292.04,230.25
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,429.34,337.91
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,457.45,359.74
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,485.97,382.03
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,486.88,382.33
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,486.42,381.61
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,375.98,294.92
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,262.96,204.45
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,350.45,275.81
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,437.3,345.35
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,505.69,401.96
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,563.8,449.81
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,531.14,424.02
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,497.61,397.53
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,461.16,369.26
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,424.13,339.92
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,378.03,302.13
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,332.84,264.33
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,276.85,217.61
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,226.27,174.4
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,162.69,120.83
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,107.08,70.67
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,39.33,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.48,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.96,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.93,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.89,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,3.37,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.86,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,81.73,61.4
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,156.16,121.2
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,219.32,164.11
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,308.74,230.84
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,363.17,274.81
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,431.11,330.14
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,471.16,364.9
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,510.01,398.18
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,543.85,426.62
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,575.45,452.72
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,602.77,474.19
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,627.53,493.21
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,646.25,508.44
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,661.85,521.08
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,616.52,485.24
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,562.09,442.05
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,625.12,494.12
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,679.85,539.47
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,672.06,533.95
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,661.1,526.16
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,643.83,513.08
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,623.71,497.68
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,597.36,477.23
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,568.83,454.77
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,536.66,429.31
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,500.38,400.1
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,454.61,362.74
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,408.88,324.54
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,353.02,277.69
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,299.54,231.28
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,229.33,171.01
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,170.56,113.62
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,66.96,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
